ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 00:00,2,0.000,ALERT,213.29,297.87,60.012,1564804804,"201051344000579","174011545737251",0.00,21.50,0,295.16,299.07,0.0,0.0,0.000,1409796.4,1409796.4,10561,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564804806,720506.00
08/03/2019 00:00,2,0.000,ALERT,214.19,297.87,60.017,1564804804,"201051344001025","174011545737251",0.00,20.70,0,293.66,299.67,0.0,0.0,0.000,1395319.7,1395319.7,10556,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804808,720507.00
08/03/2019 00:00,2,0.000,ALERT,214.41,298.47,60.049,1564804804,"201051344001093","174011545737251",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,1376859.5,1376859.5,10585,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804810,720508.00
08/03/2019 00:00,2,0.000,ALERT,213.51,297.26,60.054,1564804804,"201051344000458","174011545737251",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,1390233.2,1390233.2,10550,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804812,720509.00
08/03/2019 00:00,2,0.000,ALERT,214.19,298.47,60.006,1564804804,"201051344000890","174011545737251",0.00,21.50,0,294.56,300.27,0.0,0.0,0.000,1392118.1,1392118.1,10559,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804814,720510.00
08/03/2019 00:00,2,0.000,ALERT,213.29,296.96,60.012,1564804804,"201051344000988","174011545737251",0.00,21.30,0,291.85,298.17,0.0,0.0,0.000,1053132.1,1053132.1,10551,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804815,720511.00
08/03/2019 00:00,2,0.000,ALERT,214.64,299.07,60.006,1564804804,"201051344000582","174011545737251",0.00,21.00,0,294.86,299.97,0.0,0.0,0.000,1369130.9,1369130.9,10551,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804817,720512.00
08/03/2019 00:00,2,0.000,ALERT,213.51,297.87,60.017,1564804804,"201051344000868","174011545737251",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,1377193.4,1377193.4,10548,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804819,720513.00
08/03/2019 00:00,2,0.000,ALERT,213.96,297.87,60.012,1564804804,"201051344000576","174011545737251",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,1393025.3,1393025.3,10577,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804821,720514.00
08/03/2019 00:00,2,0.000,ALERT,213.74,297.26,59.969,1564804804,"201051344001158","174011545737251",0.00,20.70,0,293.66,297.87,0.0,0.0,0.000,1370511.3,1370511.3,10547,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804823,720515.00
08/03/2019 00:00,2,0.000,ALERT,214.41,297.57,60.012,1564804804,"201051344000917","174011545737251",0.00,21.50,0,292.76,298.77,0.0,0.0,0.000,1386417.3,1386417.3,10584,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804825,720516.00
08/03/2019 00:00,2,0.000,ALERT,214.41,297.57,60.017,1564804804,"201051344000417","174011545737251",0.00,21.30,0,293.06,298.47,0.0,0.0,0.000,1093643.0,1093643.0,10579,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804827,720517.00
08/03/2019 00:00,2,0.000,ALERT,214.64,297.87,59.975,1564804804,"201051344000685","174011545737251",0.00,21.00,0,293.96,299.07,0.0,0.0,0.000,1392286.3,1392286.3,10565,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804829,720518.00
08/03/2019 00:00,2,0.000,ALERT,214.41,297.57,60.065,1564804804,"201051344000651","174011545737251",0.00,20.30,0,293.36,298.77,0.0,0.0,0.000,1386928.4,1386928.4,10558,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804831,720519.00
08/03/2019 00:00,2,0.000,ALERT,213.51,297.87,60.022,1564804804,"201051344000594","174011545737251",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,1396578.2,1396578.2,10557,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564804833,720520.00
08/03/2019 00:00,2,0.000,ALERT,213.51,297.26,60.012,1564804804,"201051344000469","174011545737251",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,1376960.9,1376960.9,10567,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804835,720521.00
08/03/2019 00:00,2,0.000,ALERT,214.41,298.17,59.975,1564804804,"201051344000585","174011545737251",0.00,21.30,0,293.36,299.37,0.0,0.0,0.000,1402858.4,1402858.4,10552,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804836,720522.00
08/03/2019 00:00,2,0.000,ALERT,214.19,297.57,60.022,1564804804,"201051344000853","174011545737251",0.00,21.00,0,294.26,298.77,0.0,0.0,0.000,1399640.7,1399640.7,10565,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564804838,720523.00
08/03/2019 00:00,2,0.000,ALERT,214.64,298.77,59.975,1564804804,"201051344001145","174011545737251",0.00,20.70,0,294.26,300.27,0.0,0.0,0.000,1401217.0,1401217.0,10585,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804840,720524.00
08/03/2019 00:00,2,0.000,ALERT,214.41,298.17,60.001,1564804804,"201051344000438","174011545737251",0.00,20.70,0,293.96,299.67,0.0,0.0,0.000,1394738.2,1394738.2,10557,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804842,720525.00
08/03/2019 00:00,2,0.000,ALERT,213.96,297.87,60.001,1564804804,"201051344001135","174011545737251",0.00,21.00,0,293.96,299.67,0.0,0.0,0.000,1382539.3,1382539.3,10550,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804844,720526.00
08/03/2019 00:00,2,0.000,ALERT,213.51,297.87,60.001,1564804804,"201051344000983","174011545737251",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,1397915.8,1397915.8,10556,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564804845,720527.00
08/03/2019 00:00,2,0.000,ALERT,214.41,297.87,59.996,1564804804,"201051344001203","174011545737251",0.00,21.00,0,293.96,300.87,0.0,0.0,0.000,1390703.7,1390703.7,10572,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804847,720528.00
08/03/2019 00:00,2,0.000,ALERT,214.19,298.77,59.975,1564804804,"201051344001230","174011545737251",0.00,21.00,0,294.26,299.67,0.0,0.0,0.000,1384948.4,1384948.4,10600,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804849,720529.00
08/03/2019 00:00,2,0.000,ALERT,213.74,297.87,59.996,1564804804,"201051344000646","174011545737251",0.00,21.00,0,293.06,299.07,0.0,0.0,0.000,1378994.0,1378994.0,10572,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804851,720530.00
08/03/2019 00:00,2,0.000,ALERT,213.74,297.26,59.985,1564804804,"201051344000867","174011545737251",0.00,21.50,0,293.96,299.37,0.0,0.0,0.000,1375061.8,1375061.8,10568,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564804853,720531.00
08/03/2019 00:00,2,0.000,ALERT,213.96,296.66,59.959,1564804804,"201051344000633","174011545737251",0.00,21.00,0,292.76,297.87,0.0,0.0,0.000,1371715.5,1371715.5,10577,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804855,720532.00
08/03/2019 00:00,2,0.000,ALERT,213.96,298.17,59.990,1564804804,"201051344000955","174011545737251",0.00,21.00,0,293.66,299.07,0.0,0.0,0.000,1399747.2,1399747.2,10569,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804857,720533.00
08/03/2019 00:00,2,0.000,ALERT,213.74,296.66,60.001,1564804804,"201051344000648","174011545737251",0.00,20.70,0,293.36,298.77,0.0,0.0,0.000,1385180.1,1385180.1,10552,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804859,720534.00
08/03/2019 00:00,2,0.000,ALERT,213.96,297.26,60.022,1564804804,"201051344000645","174011545737251",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,1391034.7,1391034.7,10560,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804861,720535.00
08/03/2019 00:00,2,0.000,ALERT,213.51,297.87,59.990,1564804804,"201051344000569","174011545737251",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,1408351.7,1408351.7,10554,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564804862,720536.00
08/03/2019 00:00,2,0.000,ALERT,213.74,296.66,60.001,1564804804,"179051228000119","174011545737251",0.00,22.80,0,292.46,297.87,0.0,0.0,0.000,194196.1,194196.1,10654,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564804864,720537.00
08/03/2019 00:15,2,0.000,ALERT,213.51,297.57,60.017,1564805704,"201051344000579","174011545737251",0.00,21.00,0,284.94,299.67,0.0,0.0,0.000,1409796.4,1409796.4,10563,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805706,720538.00
08/03/2019 00:15,2,0.000,ALERT,213.74,297.87,60.017,1564805704,"201051344001025","174011545737251",0.00,20.30,0,285.84,300.27,0.0,0.0,0.000,1395319.7,1395319.7,10558,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805707,720539.00
08/03/2019 00:15,2,0.000,ALERT,213.96,298.17,60.033,1564805704,"201051344001093","174011545737251",0.00,21.30,0,286.44,299.67,0.0,0.0,0.000,1376859.5,1376859.5,10587,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805709,720540.00
08/03/2019 00:15,2,0.000,ALERT,213.29,297.57,59.996,1564805704,"201051344000458","174011545737251",0.00,21.30,0,284.64,299.97,0.0,0.0,0.000,1390233.2,1390233.2,10552,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805711,720541.00
08/03/2019 00:15,2,0.000,ALERT,213.74,298.77,60.049,1564805704,"201051344000890","174011545737251",0.00,21.30,0,286.74,300.87,0.0,0.0,0.000,1392118.1,1392118.1,10561,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805713,720542.00
08/03/2019 00:15,2,0.000,ALERT,213.29,297.26,60.022,1564805704,"201051344000988","174011545737251",0.00,20.70,0,282.54,298.77,0.0,0.0,0.000,1053132.1,1053132.1,10553,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805715,720543.00
08/03/2019 00:15,2,0.000,ALERT,214.41,299.37,60.028,1564805704,"201051344000582","174011545737251",0.00,20.70,0,287.35,300.57,0.0,0.0,0.000,1369130.9,1369130.9,10553,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805717,720544.00
08/03/2019 00:15,2,0.000,ALERT,213.29,297.87,60.028,1564805704,"201051344000868","174011545737251",0.00,20.70,0,285.24,299.97,0.0,0.0,0.000,1377193.4,1377193.4,10550,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805719,720545.00
08/03/2019 00:15,2,0.000,ALERT,213.96,297.87,60.022,1564805704,"201051344000576","174011545737251",0.00,20.70,0,284.94,299.37,0.0,0.0,0.000,1393025.3,1393025.3,10579,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805721,720546.00
08/03/2019 00:15,2,0.000,ALERT,213.51,296.96,60.028,1564805704,"201051344001158","174011545737251",0.00,20.30,0,284.34,298.47,0.0,0.0,0.000,1370511.3,1370511.3,10549,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805723,720547.00
08/03/2019 00:15,2,0.000,ALERT,213.96,297.87,60.038,1564805704,"201051344000917","174011545737251",0.00,21.50,0,285.24,299.07,0.0,0.0,0.000,1386417.3,1386417.3,10586,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805724,720548.00
08/03/2019 00:15,2,0.000,ALERT,213.96,297.87,60.070,1564805704,"201051344000417","174011545737251",0.00,21.00,0,285.54,299.07,0.0,0.0,0.000,1093643.0,1093643.0,10581,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805726,720549.00
08/03/2019 00:15,2,0.000,ALERT,214.19,298.47,60.012,1564805704,"201051344000685","174011545737251",0.00,20.70,0,286.44,299.67,0.0,0.0,0.000,1392286.3,1392286.3,10567,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805728,720550.00
08/03/2019 00:15,2,0.000,ALERT,213.96,297.87,60.012,1564805704,"201051344000651","174011545737251",0.00,20.00,0,285.54,299.37,0.0,0.0,0.000,1386928.4,1386928.4,10560,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805730,720551.00
08/03/2019 00:15,2,0.000,ALERT,213.29,298.47,60.028,1564805704,"201051344000594","174011545737251",0.00,21.30,0,284.64,299.37,0.0,0.0,0.000,1396578.2,1396578.2,10559,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805732,720552.00
08/03/2019 00:15,2,0.000,ALERT,213.51,297.57,60.022,1564805704,"201051344000469","174011545737251",0.00,20.00,0,284.04,298.77,0.0,0.0,0.000,1376960.9,1376960.9,10569,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564805734,720553.00
08/03/2019 00:15,2,0.000,ALERT,213.96,298.47,60.054,1564805704,"201051344000585","174011545737251",0.00,20.70,0,286.14,299.67,0.0,0.0,0.000,1402858.4,1402858.4,10554,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805736,720554.00
08/03/2019 00:15,2,0.000,ALERT,214.19,297.57,60.022,1564805704,"201051344000853","174011545737251",0.00,20.70,0,284.34,299.37,0.0,0.0,0.000,1399640.7,1399640.7,10567,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805738,720555.00
08/03/2019 00:15,2,0.000,ALERT,214.19,298.77,60.028,1564805704,"201051344001145","174011545737251",0.00,20.30,0,286.74,300.57,0.0,0.0,0.000,1401217.0,1401217.0,10587,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805739,720556.00
08/03/2019 00:15,2,0.000,ALERT,213.96,298.17,60.028,1564805704,"201051344000438","174011545737251",0.00,20.30,0,286.44,299.97,0.0,0.0,0.000,1394738.2,1394738.2,10559,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564805741,720557.00
08/03/2019 00:15,2,0.000,ALERT,213.51,298.17,60.022,1564805704,"201051344001135","174011545737251",0.00,20.70,0,286.14,300.27,0.0,0.0,0.000,1382539.3,1382539.3,10552,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805743,720558.00
08/03/2019 00:15,2,0.000,ALERT,213.51,297.57,60.028,1564805704,"201051344000983","174011545737251",0.00,21.00,0,284.94,299.67,0.0,0.0,0.000,1397915.8,1397915.8,10558,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805745,720559.00
08/03/2019 00:15,2,0.000,ALERT,213.74,297.87,60.028,1564805704,"201051344001203","174011545737251",0.00,20.70,0,286.14,301.47,0.0,0.0,0.000,1390703.7,1390703.7,10574,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564805747,720560.00
08/03/2019 00:15,2,0.000,ALERT,213.74,298.47,60.017,1564805704,"201051344001230","174011545737251",0.00,20.70,0,286.44,299.97,0.0,0.0,0.000,1384948.4,1384948.4,10602,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805749,720561.00
08/03/2019 00:15,2,0.000,ALERT,213.29,297.87,60.028,1564805704,"201051344000646","174011545737251",0.00,20.70,0,285.84,299.37,0.0,0.0,0.000,1378994.0,1378994.0,10574,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564805750,720562.00
08/03/2019 00:15,2,0.000,ALERT,213.74,297.26,59.985,1564805704,"201051344000867","174011545737251",0.00,21.50,0,284.34,299.67,0.0,0.0,0.000,1375061.8,1375061.8,10570,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805752,720563.00
08/03/2019 00:15,2,0.000,ALERT,213.74,296.66,60.012,1564805704,"201051344000633","174011545737251",0.00,20.70,0,283.14,298.47,0.0,0.0,0.000,1371715.5,1371715.5,10579,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564805754,720564.00
08/03/2019 00:15,2,0.000,ALERT,213.29,298.17,60.012,1564805704,"201051344000955","174011545737251",0.00,20.70,0,286.44,299.67,0.0,0.0,0.000,1399747.2,1399747.2,10571,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805756,720565.00
08/03/2019 00:15,2,0.000,ALERT,213.51,296.66,60.022,1564805704,"201051344000648","174011545737251",0.00,20.30,0,284.04,299.07,0.0,0.0,0.000,1385180.1,1385180.1,10554,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805758,720566.00
08/03/2019 00:15,2,0.000,ALERT,213.74,297.26,60.022,1564805704,"201051344000645","174011545737251",0.00,21.30,0,284.34,299.07,0.0,0.0,0.000,1391034.7,1391034.7,10562,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805759,720567.00
08/03/2019 00:15,2,0.000,ALERT,213.29,297.57,60.017,1564805704,"201051344000569","174011545737251",0.00,21.00,0,284.94,299.97,0.0,0.0,0.000,1408351.7,1408351.7,10556,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564805761,720568.00
08/03/2019 00:15,2,0.000,ALERT,213.51,296.66,60.054,1564805704,"179051228000119","174011545737251",0.00,22.30,0,283.44,298.47,0.0,0.0,0.000,194196.1,194196.1,10656,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564805763,720569.00
08/03/2019 00:30,2,0.000,ALERT,213.29,298.47,59.990,1564806604,"201051344000579","174011545737251",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,1409796.4,1409796.4,10565,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806606,720570.00
08/03/2019 00:30,2,0.000,ALERT,213.51,297.87,59.996,1564806604,"201051344001025","174011545737251",0.00,20.00,0,294.86,300.87,0.0,0.0,0.000,1395319.7,1395319.7,10560,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806608,720571.00
08/03/2019 00:30,2,0.000,ALERT,213.51,298.47,59.990,1564806604,"201051344001093","174011545737251",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,1376859.5,1376859.5,10589,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564806610,720572.00
08/03/2019 00:30,2,0.000,ALERT,213.06,297.87,59.996,1564806604,"201051344000458","174011545737251",0.00,21.00,0,295.16,299.67,0.0,0.0,0.000,1390233.2,1390233.2,10554,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564806612,720573.00
08/03/2019 00:30,2,0.000,ALERT,213.51,299.07,59.996,1564806604,"201051344000890","174011545737251",0.00,21.00,0,296.06,301.17,0.0,0.0,0.000,1392118.1,1392118.1,10563,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806614,720574.00
08/03/2019 00:30,2,0.000,ALERT,213.29,297.57,60.001,1564806604,"201051344000988","174011545737251",0.00,20.70,0,292.76,298.77,0.0,0.0,0.000,1053132.1,1053132.1,10555,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806615,720575.00
08/03/2019 00:30,2,0.000,ALERT,214.19,299.37,59.975,1564806604,"201051344000582","174011545737251",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,1369130.9,1369130.9,10555,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806617,720576.00
08/03/2019 00:30,2,0.000,ALERT,213.29,298.47,60.001,1564806604,"201051344000868","174011545737251",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,1377193.4,1377193.4,10552,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564806619,720577.00
08/03/2019 00:30,2,0.000,ALERT,213.74,298.17,60.001,1564806604,"201051344000576","174011545737251",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,1393025.3,1393025.3,10581,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806621,720578.00
08/03/2019 00:30,2,0.000,ALERT,213.29,297.57,59.980,1564806604,"201051344001158","174011545737251",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,1370511.3,1370511.3,10551,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806623,720579.00
08/03/2019 00:30,2,0.000,ALERT,213.74,298.17,60.012,1564806604,"201051344000917","174011545737251",0.00,21.30,0,294.26,299.67,0.0,0.0,0.000,1386417.3,1386417.3,10588,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806624,720580.00
08/03/2019 00:30,2,0.000,ALERT,213.74,298.17,60.033,1564806604,"201051344000417","174011545737251",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,1093643.0,1093643.0,10583,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564806626,720581.00
08/03/2019 00:30,2,0.000,ALERT,213.96,298.77,60.001,1564806604,"201051344000685","174011545737251",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,1392286.3,1392286.3,10569,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806628,720582.00
08/03/2019 00:30,2,0.000,ALERT,213.74,298.17,60.012,1564806604,"201051344000651","174011545737251",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,1386928.4,1386928.4,10562,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806630,720583.00
08/03/2019 00:30,2,0.000,ALERT,213.29,298.77,60.012,1564806604,"201051344000594","174011545737251",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,1396578.2,1396578.2,10561,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564806632,720584.00
08/03/2019 00:30,2,0.000,ALERT,213.51,297.87,60.017,1564806604,"201051344000469","174011545737251",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,1376960.9,1376960.9,10571,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806634,720585.00
08/03/2019 00:30,2,0.000,ALERT,213.96,299.07,60.017,1564806604,"201051344000585","174011545737251",0.00,20.70,0,294.86,300.27,0.0,0.0,0.000,1402858.4,1402858.4,10556,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806636,720586.00
08/03/2019 00:30,2,0.000,ALERT,213.96,297.57,60.022,1564806604,"201051344000853","174011545737251",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,1399640.7,1399640.7,10569,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806637,720587.00
08/03/2019 00:30,2,0.000,ALERT,213.96,299.07,60.017,1564806604,"201051344001145","174011545737251",0.00,20.00,0,295.76,301.17,0.0,0.0,0.000,1401217.0,1401217.0,10589,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806639,720588.00
08/03/2019 00:30,2,0.000,ALERT,213.96,298.77,60.017,1564806604,"201051344000438","174011545737251",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,1394738.2,1394738.2,10561,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806641,720589.00
08/03/2019 00:30,2,0.000,ALERT,213.51,298.47,60.017,1564806604,"201051344001135","174011545737251",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,1382539.3,1382539.3,10554,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806643,720590.00
08/03/2019 00:30,2,0.000,ALERT,213.51,298.17,60.012,1564806604,"201051344000983","174011545737251",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,1397915.8,1397915.8,10560,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806645,720591.00
08/03/2019 00:30,2,0.000,ALERT,213.74,298.47,60.006,1564806604,"201051344001203","174011545737251",0.00,20.30,0,295.46,302.07,0.0,0.0,0.000,1390703.7,1390703.7,10576,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806647,720592.00
08/03/2019 00:30,2,0.000,ALERT,213.74,299.07,59.969,1564806604,"201051344001230","174011545737251",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,1384948.4,1384948.4,10604,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564806649,720593.00
08/03/2019 00:30,2,0.000,ALERT,213.29,298.47,60.001,1564806604,"201051344000646","174011545737251",0.00,20.30,0,294.56,299.97,0.0,0.0,0.000,1378994.0,1378994.0,10576,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564806651,720594.00
08/03/2019 00:30,2,0.000,ALERT,213.74,297.87,60.006,1564806604,"201051344000867","174011545737251",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,1375061.8,1375061.8,10572,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806653,720595.00
08/03/2019 00:30,2,0.000,ALERT,214.19,297.57,60.017,1564806604,"201051344000633","174011545737251",0.00,20.30,0,293.06,298.47,0.0,0.0,0.000,1371715.5,1371715.5,10581,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564806654,720596.00
08/03/2019 00:30,2,0.000,ALERT,213.51,298.77,60.001,1564806604,"201051344000955","174011545737251",0.00,20.70,0,295.16,300.27,0.0,0.0,0.000,1399747.2,1399747.2,10573,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806656,720597.00
08/03/2019 00:30,2,0.000,ALERT,213.74,297.26,60.006,1564806604,"201051344000648","174011545737251",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,1385180.1,1385180.1,10556,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806658,720598.00
08/03/2019 00:30,2,0.000,ALERT,213.96,297.87,59.990,1564806604,"201051344000645","174011545737251",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,1391034.7,1391034.7,10564,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806660,720599.00
08/03/2019 00:30,2,0.000,ALERT,213.51,298.47,60.006,1564806604,"201051344000569","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1408351.7,1408351.7,10558,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564806662,720600.00
08/03/2019 00:30,2,0.000,ALERT,213.74,297.26,60.001,1564806604,"179051228000119","174011545737251",0.00,22.00,0,293.36,298.47,0.0,0.0,0.000,194196.1,194196.1,10658,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564806663,720601.00
08/03/2019 00:45,2,0.000,ALERT,213.51,298.77,60.028,1564807505,"201051344000579","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1409796.4,1409796.4,10567,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564807507,720602.00
08/03/2019 00:45,2,0.000,ALERT,213.96,298.17,60.017,1564807505,"201051344001025","174011545737251",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,1395319.7,1395319.7,10562,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807508,720603.00
08/03/2019 00:45,2,0.000,ALERT,213.96,298.47,60.022,1564807505,"201051344001093","174011545737251",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,1376859.5,1376859.5,10591,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807510,720604.00
08/03/2019 00:45,2,0.000,ALERT,213.51,298.17,60.022,1564807505,"201051344000458","174011545737251",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,1390233.2,1390233.2,10556,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807512,720605.00
08/03/2019 00:45,2,0.000,ALERT,213.96,299.07,60.022,1564807505,"201051344000890","174011545737251",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,1392118.1,1392118.1,10565,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807514,720606.00
08/03/2019 00:45,2,0.000,ALERT,213.51,298.17,60.017,1564807505,"201051344000988","174011545737251",0.00,20.70,0,293.66,299.37,0.0,0.0,0.000,1053132.1,1053132.1,10557,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807516,720607.00
08/03/2019 00:45,2,0.000,ALERT,214.41,299.37,60.017,1564807505,"201051344000582","174011545737251",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,1369130.9,1369130.9,10557,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807518,720608.00
08/03/2019 00:45,2,0.000,ALERT,213.51,298.77,60.028,1564807505,"201051344000868","174011545737251",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,1377193.4,1377193.4,10554,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807519,720609.00
08/03/2019 00:45,2,0.000,ALERT,213.96,298.47,60.028,1564807505,"201051344000576","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1393025.3,1393025.3,10583,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564807521,720610.00
08/03/2019 00:45,2,0.000,ALERT,213.74,297.87,60.028,1564807505,"201051344001158","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1370511.3,1370511.3,10553,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807523,720611.00
08/03/2019 00:45,2,0.000,ALERT,214.19,298.47,60.028,1564807505,"201051344000917","174011545737251",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,1386417.3,1386417.3,10590,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807525,720612.00
08/03/2019 00:45,2,0.000,ALERT,214.19,298.17,60.022,1564807505,"201051344000417","174011545737251",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,1093643.0,1093643.0,10585,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807527,720613.00
08/03/2019 00:45,2,0.000,ALERT,214.41,298.77,60.017,1564807505,"201051344000685","174011545737251",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,1392286.3,1392286.3,10571,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564807528,720614.00
08/03/2019 00:45,2,0.000,ALERT,214.19,298.17,60.006,1564807505,"201051344000651","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1386928.4,1386928.4,10564,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807530,720615.00
08/03/2019 00:45,2,0.000,ALERT,213.51,299.37,59.996,1564807505,"201051344000594","174011545737251",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,1396578.2,1396578.2,10563,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564807532,720616.00
08/03/2019 00:45,2,0.000,ALERT,213.74,298.17,60.012,1564807505,"201051344000469","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1376960.9,1376960.9,10573,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564807534,720617.00
08/03/2019 00:45,2,0.000,ALERT,214.19,299.07,60.017,1564807505,"201051344000585","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1402858.4,1402858.4,10558,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564807536,720618.00
08/03/2019 00:45,2,0.000,ALERT,214.19,298.17,60.017,1564807505,"201051344000853","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1399640.7,1399640.7,10571,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564807538,720619.00
08/03/2019 00:45,2,0.000,ALERT,214.41,299.07,60.017,1564807505,"201051344001145","174011545737251",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,1401217.0,1401217.0,10591,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564807539,720620.00
08/03/2019 00:45,2,0.000,ALERT,214.19,298.77,59.996,1564807505,"201051344000438","174011545737251",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,1394738.2,1394738.2,10563,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807541,720621.00
08/03/2019 00:45,2,0.000,ALERT,213.74,298.77,60.017,1564807505,"201051344001135","174011545737251",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,1382539.3,1382539.3,10556,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807543,720622.00
08/03/2019 00:45,2,0.000,ALERT,213.74,298.77,60.022,1564807505,"201051344000983","174011545737251",0.00,20.30,0,296.36,299.97,0.0,0.0,0.000,1397915.8,1397915.8,10562,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564807545,720623.00
08/03/2019 00:45,2,0.000,ALERT,214.19,298.77,60.022,1564807505,"201051344001203","174011545737251",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,1390703.7,1390703.7,10578,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807547,720624.00
08/03/2019 00:45,2,0.000,ALERT,213.96,299.07,60.022,1564807505,"201051344001230","174011545737251",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,1384948.4,1384948.4,10606,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807548,720625.00
08/03/2019 00:45,2,0.000,ALERT,213.51,298.47,60.028,1564807505,"201051344000646","174011545737251",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1378994.0,1378994.0,10578,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564807550,720626.00
08/03/2019 00:45,2,0.000,ALERT,213.96,298.17,60.022,1564807505,"201051344000867","174011545737251",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,1375061.8,1375061.8,10574,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807552,720627.00
08/03/2019 00:45,2,0.000,ALERT,214.19,297.87,60.022,1564807505,"201051344000633","174011545737251",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,1371715.5,1371715.5,10583,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807554,720628.00
08/03/2019 00:45,2,0.000,ALERT,213.74,299.07,60.012,1564807505,"201051344000955","174011545737251",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,1399747.2,1399747.2,10575,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807556,720629.00
08/03/2019 00:45,2,0.000,ALERT,213.74,297.87,60.017,1564807505,"201051344000648","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1385180.1,1385180.1,10558,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807557,720630.00
08/03/2019 00:45,2,0.000,ALERT,213.96,298.17,60.017,1564807505,"201051344000645","174011545737251",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,1391034.7,1391034.7,10566,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564807559,720631.00
08/03/2019 00:45,2,0.000,ALERT,213.74,299.07,60.054,1564807505,"201051344000569","174011545737251",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,1408351.7,1408351.7,10560,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564807561,720632.00
08/03/2019 00:45,2,0.000,ALERT,213.96,297.87,60.006,1564807505,"179051228000119","174011545737251",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,194196.1,194196.1,10660,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564807563,720633.00
08/03/2019 01:00,2,0.000,ALERT,212.61,297.57,60.054,1564808404,"201051344000579","174011545737251",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,1409796.4,1409796.4,10569,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808406,720634.00
08/03/2019 01:00,2,0.000,ALERT,212.83,296.66,59.980,1564808404,"201051344001025","174011545737251",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,1395319.7,1395319.7,10564,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564808408,720635.00
08/03/2019 01:00,2,0.000,ALERT,213.06,296.96,60.033,1564808404,"201051344001093","174011545737251",0.00,20.70,0,296.36,300.27,0.0,0.0,0.000,1376859.5,1376859.5,10593,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808410,720636.00
08/03/2019 01:00,2,0.000,ALERT,212.61,296.96,60.033,1564808404,"201051344000458","174011545737251",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,1390233.2,1390233.2,10558,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808412,720637.00
08/03/2019 01:00,2,0.000,ALERT,213.06,297.57,60.033,1564808404,"201051344000890","174011545737251",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,1392118.1,1392118.1,10567,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808413,720638.00
08/03/2019 01:00,2,0.000,ALERT,212.61,296.96,60.049,1564808404,"201051344000988","174011545737251",0.00,20.00,0,293.36,299.37,0.0,0.0,0.000,1053132.1,1053132.1,10559,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808415,720639.00
08/03/2019 01:00,2,0.000,ALERT,213.51,298.17,60.012,1564808404,"201051344000582","174011545737251",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,1369130.9,1369130.9,10559,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808417,720640.00
08/03/2019 01:00,2,0.000,ALERT,212.61,297.57,60.012,1564808404,"201051344000868","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1377193.4,1377193.4,10556,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808419,720641.00
08/03/2019 01:00,2,0.000,ALERT,213.06,297.57,60.049,1564808404,"201051344000576","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1393025.3,1393025.3,10585,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808421,720642.00
08/03/2019 01:00,2,0.000,ALERT,212.83,296.96,60.022,1564808404,"201051344001158","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1370511.3,1370511.3,10555,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808423,720643.00
08/03/2019 01:00,2,0.000,ALERT,213.06,296.66,60.006,1564808404,"201051344000917","174011545737251",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,1386417.3,1386417.3,10592,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564808424,720644.00
08/03/2019 01:00,2,0.000,ALERT,213.06,296.66,60.049,1564808404,"201051344000417","174011545737251",0.00,20.30,0,295.76,299.67,0.0,0.0,0.000,1093643.0,1093643.0,10587,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564808426,720645.00
08/03/2019 01:00,2,0.000,ALERT,213.29,296.96,59.996,1564808404,"201051344000685","174011545737251",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,1392286.3,1392286.3,10573,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808428,720646.00
08/03/2019 01:00,2,0.000,ALERT,213.06,296.36,60.001,1564808404,"201051344000651","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1386928.4,1386928.4,10566,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808430,720647.00
08/03/2019 01:00,2,0.000,ALERT,212.61,297.87,59.996,1564808404,"201051344000594","174011545737251",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,1396578.2,1396578.2,10565,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808432,720648.00
08/03/2019 01:00,2,0.000,ALERT,212.83,296.96,59.990,1564808404,"201051344000469","174011545737251",0.00,19.50,0,294.56,299.67,0.0,0.0,0.000,1376960.9,1376960.9,10575,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808434,720649.00
