ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 01:00,2,0.000,ALERT,213.06,297.26,60.001,1564808404,"201051344000585","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1402858.4,1402858.4,10560,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808436,720650.00
08/03/2019 01:00,2,0.000,ALERT,213.29,296.96,59.985,1564808404,"201051344000853","174011545737251",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,1399640.7,1399640.7,10573,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564808437,720651.00
08/03/2019 01:00,2,0.000,ALERT,213.06,297.57,59.990,1564808404,"201051344001145","174011545737251",0.00,19.80,0,296.96,301.17,0.0,0.0,0.000,1401217.0,1401217.0,10593,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808439,720652.00
08/03/2019 01:00,2,0.000,ALERT,213.06,296.96,60.001,1564808404,"201051344000438","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1394738.2,1394738.2,10565,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808441,720653.00
08/03/2019 01:00,2,0.000,ALERT,212.38,296.66,59.990,1564808404,"201051344001135","174011545737251",0.00,20.00,0,296.36,300.87,0.0,0.0,0.000,1382539.3,1382539.3,10558,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808443,720654.00
08/03/2019 01:00,2,0.000,ALERT,212.61,297.26,59.990,1564808404,"201051344000983","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1397915.8,1397915.8,10564,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808445,720655.00
08/03/2019 01:00,2,0.000,ALERT,212.83,296.66,60.012,1564808404,"201051344001203","174011545737251",0.00,20.00,0,295.76,302.07,0.0,0.0,0.000,1390703.7,1390703.7,10580,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808447,720656.00
08/03/2019 01:00,2,0.000,ALERT,212.61,296.96,59.980,1564808404,"201051344001230","174011545737251",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,1384948.4,1384948.4,10608,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808449,720657.00
08/03/2019 01:00,2,0.000,ALERT,212.16,296.36,59.996,1564808404,"201051344000646","174011545737251",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,1378994.0,1378994.0,10580,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808450,720658.00
08/03/2019 01:00,2,0.000,ALERT,212.83,296.96,59.990,1564808404,"201051344000867","174011545737251",0.00,20.70,0,295.76,300.57,0.0,0.0,0.000,1375061.8,1375061.8,10576,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564808452,720659.00
08/03/2019 01:00,2,0.000,ALERT,213.06,296.36,59.985,1564808404,"201051344000633","174011545737251",0.00,20.00,0,293.96,299.67,0.0,0.0,0.000,1371715.5,1371715.5,10585,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564808454,720660.00
08/03/2019 01:00,2,0.000,ALERT,212.38,296.66,59.975,1564808404,"201051344000955","174011545737251",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,1399747.2,1399747.2,10577,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808456,720661.00
08/03/2019 01:00,2,0.000,ALERT,212.83,296.06,60.033,1564808404,"201051344000648","174011545737251",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,1385180.1,1385180.1,10560,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808458,720662.00
08/03/2019 01:00,2,0.000,ALERT,212.83,296.96,59.985,1564808404,"201051344000645","174011545737251",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,1391034.7,1391034.7,10568,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808459,720663.00
08/03/2019 01:00,2,0.000,ALERT,212.61,297.57,59.990,1564808404,"201051344000569","174011545737251",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,1408351.7,1408351.7,10562,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564808461,720664.00
08/03/2019 01:00,2,0.000,ALERT,212.61,296.36,59.980,1564808404,"179051228000119","174011545737251",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,194196.1,194196.1,10662,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564808463,720665.00
08/03/2019 01:15,2,0.000,ALERT,212.83,297.87,60.012,1564809304,"201051344000579","174011545737251",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,1409796.4,1409796.4,10571,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809307,720666.00
08/03/2019 01:15,2,0.000,ALERT,213.51,297.57,60.006,1564809304,"201051344001025","174011545737251",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,1395319.7,1395319.7,10566,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564809308,720667.00
08/03/2019 01:15,2,0.000,ALERT,213.51,298.17,60.006,1564809304,"201051344001093","174011545737251",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,1376859.5,1376859.5,10595,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809310,720668.00
08/03/2019 01:15,2,0.000,ALERT,213.06,297.57,60.033,1564809304,"201051344000458","174011545737251",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,1390233.2,1390233.2,10560,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809312,720669.00
08/03/2019 01:15,2,0.000,ALERT,213.51,298.77,60.028,1564809304,"201051344000890","174011545737251",0.00,20.30,0,295.46,300.27,0.0,0.0,0.000,1392118.1,1392118.1,10569,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564809314,720670.00
08/03/2019 01:15,2,0.000,ALERT,213.06,297.57,60.028,1564809304,"201051344000988","174011545737251",0.00,20.00,0,292.76,298.47,0.0,0.0,0.000,1053132.1,1053132.1,10561,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809316,720671.00
08/03/2019 01:15,2,0.000,ALERT,213.96,299.07,60.017,1564809304,"201051344000582","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1369130.9,1369130.9,10561,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809317,720672.00
08/03/2019 01:15,2,0.000,ALERT,213.06,298.17,60.033,1564809304,"201051344000868","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1377193.4,1377193.4,10558,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564809319,720673.00
08/03/2019 01:15,2,0.000,ALERT,213.51,297.87,60.033,1564809304,"201051344000576","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1393025.3,1393025.3,10587,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564809321,720674.00
08/03/2019 01:15,2,0.000,ALERT,213.06,297.26,60.038,1564809304,"201051344001158","174011545737251",0.00,19.80,0,294.56,298.17,0.0,0.0,0.000,1370511.3,1370511.3,10557,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564809323,720675.00
08/03/2019 01:15,2,0.000,ALERT,213.74,297.87,60.028,1564809304,"201051344000917","174011545737251",0.00,20.70,0,293.66,298.77,0.0,0.0,0.000,1386417.3,1386417.3,10594,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564809325,720676.00
08/03/2019 01:15,2,0.000,ALERT,213.74,297.87,60.038,1564809304,"201051344000417","174011545737251",0.00,20.00,0,294.56,298.47,0.0,0.0,0.000,1093643.0,1093643.0,10589,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809327,720677.00
08/03/2019 01:15,2,0.000,ALERT,213.96,298.47,60.033,1564809304,"201051344000685","174011545737251",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,1392286.3,1392286.3,10575,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809328,720678.00
08/03/2019 01:15,2,0.000,ALERT,213.74,297.57,60.043,1564809304,"201051344000651","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1386928.4,1386928.4,10568,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809330,720679.00
08/03/2019 01:15,2,0.000,ALERT,212.83,298.17,60.038,1564809304,"201051344000594","174011545737251",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,1396578.2,1396578.2,10567,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809332,720680.00
08/03/2019 01:15,2,0.000,ALERT,213.06,297.26,60.038,1564809304,"201051344000469","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1376960.9,1376960.9,10577,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809334,720681.00
08/03/2019 01:15,2,0.000,ALERT,213.74,298.47,60.033,1564809304,"201051344000585","174011545737251",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,1402858.4,1402858.4,10562,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809336,720682.00
08/03/2019 01:15,2,0.000,ALERT,213.74,297.57,60.033,1564809304,"201051344000853","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1399640.7,1399640.7,10575,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809338,720683.00
08/03/2019 01:15,2,0.000,ALERT,213.96,298.77,60.033,1564809304,"201051344001145","174011545737251",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,1401217.0,1401217.0,10595,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809339,720684.00
08/03/2019 01:15,2,0.000,ALERT,213.74,298.47,60.033,1564809304,"201051344000438","174011545737251",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1394738.2,1394738.2,10567,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809341,720685.00
08/03/2019 01:15,2,0.000,ALERT,213.29,298.17,60.028,1564809304,"201051344001135","174011545737251",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,1382539.3,1382539.3,10560,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809343,720686.00
08/03/2019 01:15,2,0.000,ALERT,213.06,297.87,60.033,1564809304,"201051344000983","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1397915.8,1397915.8,10566,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809345,720687.00
08/03/2019 01:15,2,0.000,ALERT,213.74,298.17,59.980,1564809304,"201051344001203","174011545737251",0.00,19.80,0,294.56,301.17,0.0,0.0,0.000,1390703.7,1390703.7,10582,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809347,720688.00
08/03/2019 01:15,2,0.000,ALERT,213.51,298.77,60.028,1564809304,"201051344001230","174011545737251",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,1384948.4,1384948.4,10610,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564809348,720689.00
08/03/2019 01:15,2,0.000,ALERT,213.29,298.17,60.001,1564809304,"201051344000646","174011545737251",0.00,19.80,0,293.96,299.07,0.0,0.0,0.000,1378994.0,1378994.0,10582,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564809350,720690.00
08/03/2019 01:15,2,0.000,ALERT,213.51,297.57,60.033,1564809304,"201051344000867","174011545737251",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,1375061.8,1375061.8,10578,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809352,720691.00
08/03/2019 01:15,2,0.000,ALERT,213.51,296.96,60.028,1564809304,"201051344000633","174011545737251",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,1371715.5,1371715.5,10587,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809354,720692.00
08/03/2019 01:15,2,0.000,ALERT,213.29,298.47,60.038,1564809304,"201051344000955","174011545737251",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,1399747.2,1399747.2,10579,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809356,720693.00
08/03/2019 01:15,2,0.000,ALERT,213.29,296.96,60.033,1564809304,"201051344000648","174011545737251",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,1385180.1,1385180.1,10562,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809358,720694.00
08/03/2019 01:15,2,0.000,ALERT,213.51,297.57,60.028,1564809304,"201051344000645","174011545737251",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,1391034.7,1391034.7,10570,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809359,720695.00
08/03/2019 01:15,2,0.000,ALERT,213.06,298.17,60.028,1564809304,"201051344000569","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1408351.7,1408351.7,10564,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564809361,720696.00
08/03/2019 01:15,2,0.000,ALERT,213.29,296.96,60.012,1564809304,"179051228000119","174011545737251",0.00,21.80,0,293.36,298.17,0.0,0.0,0.000,194196.1,194196.1,10664,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564809363,720697.00
08/03/2019 01:30,2,0.000,ALERT,212.38,297.57,59.990,1564810205,"201051344000579","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1409796.4,1409796.4,10573,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810207,720698.00
08/03/2019 01:30,2,0.000,ALERT,212.61,296.66,59.996,1564810205,"201051344001025","174011545737251",0.00,19.50,0,294.26,299.97,0.0,0.0,0.000,1395319.7,1395319.7,10568,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810208,720699.00
08/03/2019 01:30,2,0.000,ALERT,212.83,297.26,59.996,1564810205,"201051344001093","174011545737251",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,1376859.5,1376859.5,10597,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810211,720700.00
08/03/2019 01:30,2,0.000,ALERT,212.38,297.26,60.001,1564810205,"201051344000458","174011545737251",0.00,20.70,0,295.46,299.97,0.0,0.0,0.000,1390233.2,1390233.2,10562,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810212,720701.00
08/03/2019 01:30,2,0.000,ALERT,212.61,297.87,60.001,1564810205,"201051344000890","174011545737251",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,1392118.1,1392118.1,10571,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810214,720702.00
08/03/2019 01:30,2,0.000,ALERT,212.38,296.96,60.017,1564810205,"201051344000988","174011545737251",0.00,20.00,0,293.06,299.07,0.0,0.0,0.000,1053132.1,1053132.1,10563,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810216,720703.00
08/03/2019 01:30,2,0.000,ALERT,213.29,298.17,60.028,1564810205,"201051344000582","174011545737251",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,1369130.9,1369130.9,10563,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810218,720704.00
08/03/2019 01:30,2,0.000,ALERT,212.61,297.57,59.990,1564810205,"201051344000868","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1377193.4,1377193.4,10560,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810220,720705.00
08/03/2019 01:30,2,0.000,ALERT,213.06,297.57,60.017,1564810205,"201051344000576","174011545737251",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,1393025.3,1393025.3,10589,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810222,720706.00
08/03/2019 01:30,2,0.000,ALERT,212.38,296.66,60.006,1564810205,"201051344001158","174011545737251",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,1370511.3,1370511.3,10559,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810223,720707.00
08/03/2019 01:30,2,0.000,ALERT,212.83,296.66,59.996,1564810205,"201051344000917","174011545737251",0.00,20.70,0,293.36,298.77,0.0,0.0,0.000,1386417.3,1386417.3,10596,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810225,720708.00
08/03/2019 01:30,2,0.000,ALERT,213.06,296.66,59.980,1564810205,"201051344000417","174011545737251",0.00,20.00,0,293.96,299.07,0.0,0.0,0.000,1093643.0,1093643.0,10591,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810227,720709.00
08/03/2019 01:30,2,0.000,ALERT,213.29,297.26,59.996,1564810205,"201051344000685","174011545737251",0.00,19.80,0,294.56,299.67,0.0,0.0,0.000,1392286.3,1392286.3,10577,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810229,720710.00
08/03/2019 01:30,2,0.000,ALERT,213.06,296.66,60.001,1564810205,"201051344000651","174011545737251",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,1386928.4,1386928.4,10570,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564810231,720711.00
08/03/2019 01:30,2,0.000,ALERT,212.38,297.87,59.996,1564810205,"201051344000594","174011545737251",0.00,20.30,0,295.16,299.37,0.0,0.0,0.000,1396578.2,1396578.2,10569,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810233,720712.00
08/03/2019 01:30,2,0.000,ALERT,212.83,296.96,60.001,1564810205,"201051344000469","174011545737251",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1376960.9,1376960.9,10579,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810235,720713.00
08/03/2019 01:30,2,0.000,ALERT,213.06,297.26,60.017,1564810205,"201051344000585","174011545737251",0.00,20.00,0,294.26,299.67,0.0,0.0,0.000,1402858.4,1402858.4,10564,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810237,720714.00
08/03/2019 01:30,2,0.000,ALERT,213.06,296.96,60.001,1564810205,"201051344000853","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1399640.7,1399640.7,10577,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810239,720715.00
08/03/2019 01:30,2,0.000,ALERT,213.29,297.87,60.012,1564810205,"201051344001145","174011545737251",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,1401217.0,1401217.0,10597,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810241,720716.00
08/03/2019 01:30,2,0.000,ALERT,212.83,297.26,60.012,1564810205,"201051344000438","174011545737251",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,1394738.2,1394738.2,10569,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564810243,720717.00
08/03/2019 01:30,2,0.000,ALERT,212.61,297.26,60.001,1564810205,"201051344001135","174011545737251",0.00,19.80,0,294.86,300.27,0.0,0.0,0.000,1382539.3,1382539.3,10562,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564810244,720718.00
08/03/2019 01:30,2,0.000,ALERT,212.61,297.57,60.017,1564810205,"201051344000983","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1397915.8,1397915.8,10568,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810246,720719.00
08/03/2019 01:30,2,0.000,ALERT,212.83,296.96,60.012,1564810205,"201051344001203","174011545737251",0.00,19.80,0,294.56,301.47,0.0,0.0,0.000,1390703.7,1390703.7,10584,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810248,720720.00
08/03/2019 01:30,2,0.000,ALERT,212.83,297.57,60.054,1564810205,"201051344001230","174011545737251",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1384948.4,1384948.4,10612,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564810250,720721.00
08/03/2019 01:30,2,0.000,ALERT,212.38,296.96,60.012,1564810205,"201051344000646","174011545737251",0.00,19.80,0,293.66,299.37,0.0,0.0,0.000,1378994.0,1378994.0,10584,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810252,720722.00
08/03/2019 01:30,2,0.000,ALERT,212.83,296.96,60.012,1564810205,"201051344000867","174011545737251",0.00,20.30,0,295.46,299.97,0.0,0.0,0.000,1375061.8,1375061.8,10580,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564810253,720723.00
08/03/2019 01:30,2,0.000,ALERT,213.06,296.66,60.012,1564810205,"201051344000633","174011545737251",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,1371715.5,1371715.5,10589,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564810255,720724.00
08/03/2019 01:30,2,0.000,ALERT,212.38,297.26,60.012,1564810205,"201051344000955","174011545737251",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,1399747.2,1399747.2,10581,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810257,720725.00
08/03/2019 01:30,2,0.000,ALERT,212.83,296.66,60.017,1564810205,"201051344000648","174011545737251",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,1385180.1,1385180.1,10564,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810259,720726.00
08/03/2019 01:30,2,0.000,ALERT,213.06,296.96,60.012,1564810205,"201051344000645","174011545737251",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,1391034.7,1391034.7,10572,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810261,720727.00
08/03/2019 01:30,2,0.000,ALERT,212.61,297.57,60.022,1564810205,"201051344000569","174011545737251",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,1408351.7,1408351.7,10566,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564810263,720728.00
08/03/2019 01:30,2,0.000,ALERT,212.83,296.66,60.006,1564810205,"179051228000119","174011545737251",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,194196.1,194196.1,10666,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564810264,720729.00
08/03/2019 01:45,2,0.000,ALERT,212.83,298.17,60.059,1564811105,"201051344000579","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1409796.4,1409796.4,10575,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811107,720730.00
08/03/2019 01:45,2,0.000,ALERT,212.83,296.96,59.969,1564811105,"201051344001025","174011545737251",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,1395319.7,1395319.7,10570,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811108,720731.00
08/03/2019 01:45,2,0.000,ALERT,213.06,297.57,60.028,1564811105,"201051344001093","174011545737251",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,1376859.5,1376859.5,10599,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811110,720732.00
08/03/2019 01:45,2,0.000,ALERT,212.61,297.87,60.017,1564811105,"201051344000458","174011545737251",0.00,20.30,0,295.16,299.97,0.0,0.0,0.000,1390233.2,1390233.2,10564,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811112,720733.00
08/03/2019 01:45,2,0.000,ALERT,213.06,297.87,60.017,1564811105,"201051344000890","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1392118.1,1392118.1,10573,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811114,720734.00
08/03/2019 01:45,2,0.000,ALERT,212.83,297.57,60.022,1564811105,"201051344000988","174011545737251",0.00,20.00,0,292.76,299.07,0.0,0.0,0.000,1053132.1,1053132.1,10565,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811116,720735.00
08/03/2019 01:45,2,0.000,ALERT,213.51,298.47,60.022,1564811105,"201051344000582","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1369130.9,1369130.9,10565,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811118,720736.00
08/03/2019 01:45,2,0.000,ALERT,212.83,298.17,60.022,1564811105,"201051344000868","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1377193.4,1377193.4,10562,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564811119,720737.00
08/03/2019 01:45,2,0.000,ALERT,213.29,298.17,60.017,1564811105,"201051344000576","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1393025.3,1393025.3,10591,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564811121,720738.00
08/03/2019 01:45,2,0.000,ALERT,212.83,297.26,59.985,1564811105,"201051344001158","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1370511.3,1370511.3,10561,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811123,720739.00
08/03/2019 01:45,2,0.000,ALERT,213.06,296.96,60.022,1564811105,"201051344000917","174011545737251",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,1386417.3,1386417.3,10598,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811125,720740.00
08/03/2019 01:45,2,0.000,ALERT,213.29,296.96,60.038,1564811105,"201051344000417","174011545737251",0.00,19.80,0,294.56,298.47,0.0,0.0,0.000,1093643.0,1093643.0,10593,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564811127,720741.00
08/03/2019 01:45,2,0.000,ALERT,213.51,297.57,60.001,1564811105,"201051344000685","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1392286.3,1392286.3,10579,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564811128,720742.00
08/03/2019 01:45,2,0.000,ALERT,213.29,296.96,60.012,1564811105,"201051344000651","174011545737251",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,1386928.4,1386928.4,10572,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811130,720743.00
08/03/2019 01:45,2,0.000,ALERT,212.83,298.47,60.017,1564811105,"201051344000594","174011545737251",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,1396578.2,1396578.2,10571,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811132,720744.00
08/03/2019 01:45,2,0.000,ALERT,213.06,297.57,60.006,1564811105,"201051344000469","174011545737251",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1376960.9,1376960.9,10581,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811134,720745.00
08/03/2019 01:45,2,0.000,ALERT,213.29,297.87,60.017,1564811105,"201051344000585","174011545737251",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,1402858.4,1402858.4,10566,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811136,720746.00
08/03/2019 01:45,2,0.000,ALERT,213.51,297.57,60.049,1564811105,"201051344000853","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1399640.7,1399640.7,10579,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811138,720747.00
08/03/2019 01:45,2,0.000,ALERT,213.29,297.87,60.012,1564811105,"201051344001145","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1401217.0,1401217.0,10599,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564811139,720748.00
08/03/2019 01:45,2,0.000,ALERT,213.06,297.57,59.980,1564811105,"201051344000438","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1394738.2,1394738.2,10571,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811141,720749.00
08/03/2019 01:45,2,0.000,ALERT,212.61,297.87,60.006,1564811105,"201051344001135","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1382539.3,1382539.3,10564,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811143,720750.00
08/03/2019 01:45,2,0.000,ALERT,212.83,298.17,60.022,1564811105,"201051344000983","174011545737251",0.00,20.00,0,295.76,299.67,0.0,0.0,0.000,1397915.8,1397915.8,10570,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811145,720751.00
08/03/2019 01:45,2,0.000,ALERT,213.06,297.57,60.022,1564811105,"201051344001203","174011545737251",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,1390703.7,1390703.7,10586,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811147,720752.00
08/03/2019 01:45,2,0.000,ALERT,213.06,298.17,60.043,1564811105,"201051344001230","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1384948.4,1384948.4,10614,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564811149,720753.00
08/03/2019 01:45,2,0.000,ALERT,212.61,297.26,59.969,1564811105,"201051344000646","174011545737251",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,1378994.0,1378994.0,10586,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811150,720754.00
08/03/2019 01:45,2,0.000,ALERT,213.29,297.57,60.017,1564811105,"201051344000867","174011545737251",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,1375061.8,1375061.8,10582,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811152,720755.00
08/03/2019 01:45,2,0.000,ALERT,213.29,297.26,59.959,1564811105,"201051344000633","174011545737251",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,1371715.5,1371715.5,10591,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564811154,720756.00
08/03/2019 01:45,2,0.000,ALERT,212.61,297.57,60.038,1564811105,"201051344000955","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1399747.2,1399747.2,10583,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811156,720757.00
08/03/2019 01:45,2,0.000,ALERT,213.06,296.96,60.006,1564811105,"201051344000648","174011545737251",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,1385180.1,1385180.1,10566,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564811158,720758.00
08/03/2019 01:45,2,0.000,ALERT,213.06,297.26,60.006,1564811105,"201051344000645","174011545737251",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,1391034.7,1391034.7,10574,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564811159,720759.00
08/03/2019 01:45,2,0.000,ALERT,212.83,297.87,60.012,1564811105,"201051344000569","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1408351.7,1408351.7,10568,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564811161,720760.00
08/03/2019 01:45,2,0.000,ALERT,213.06,296.96,60.001,1564811105,"179051228000119","174011545737251",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,194196.1,194196.1,10668,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564811163,720761.00
08/03/2019 02:00,2,0.000,ALERT,212.38,297.87,59.990,1564812004,"201051344000579","174011545737251",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,1409796.4,1409796.4,10577,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812006,720762.00
08/03/2019 02:00,2,0.000,ALERT,211.93,295.76,59.996,1564812004,"201051344001025","174011545737251",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,1395319.7,1395319.7,10572,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812007,720763.00
08/03/2019 02:00,2,0.000,ALERT,211.93,296.36,60.012,1564812004,"201051344001093","174011545737251",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,1376859.5,1376859.5,10601,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812009,720764.00
08/03/2019 02:00,2,0.000,ALERT,212.38,297.57,59.969,1564812004,"201051344000458","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1390233.2,1390233.2,10566,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812011,720765.00
08/03/2019 02:00,2,0.000,ALERT,211.93,296.96,59.996,1564812004,"201051344000890","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1392118.1,1392118.1,10575,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812013,720766.00
08/03/2019 02:00,2,0.000,ALERT,212.38,297.57,59.990,1564812004,"201051344000988","174011545737251",0.00,19.80,0,293.36,298.77,0.0,0.0,0.000,1053132.1,1053132.1,10567,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812015,720767.00
08/03/2019 02:00,2,0.000,ALERT,212.38,297.57,59.975,1564812004,"201051344000582","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1369130.9,1369130.9,10567,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812017,720768.00
08/03/2019 02:00,2,0.000,ALERT,212.38,298.17,59.975,1564812004,"201051344000868","174011545737251",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,1377193.4,1377193.4,10564,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812018,720769.00
08/03/2019 02:00,2,0.000,ALERT,212.83,298.17,60.022,1564812004,"201051344000576","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1393025.3,1393025.3,10593,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812020,720770.00
08/03/2019 02:00,2,0.000,ALERT,212.38,297.26,60.001,1564812004,"201051344001158","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1370511.3,1370511.3,10563,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812022,720771.00
08/03/2019 02:00,2,0.000,ALERT,212.16,296.06,60.033,1564812004,"201051344000917","174011545737251",0.00,20.30,0,293.96,298.47,0.0,0.0,0.000,1386417.3,1386417.3,10600,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812024,720772.00
08/03/2019 02:00,2,0.000,ALERT,212.16,295.76,60.017,1564812004,"201051344000417","174011545737251",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,1093643.0,1093643.0,10595,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812026,720773.00
08/03/2019 02:00,2,0.000,ALERT,212.38,296.36,59.964,1564812004,"201051344000685","174011545737251",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,1392286.3,1392286.3,10581,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812027,720774.00
08/03/2019 02:00,2,0.000,ALERT,212.16,295.76,60.001,1564812004,"201051344000651","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1386928.4,1386928.4,10574,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812029,720775.00
08/03/2019 02:00,2,0.000,ALERT,212.16,298.17,59.985,1564812004,"201051344000594","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1396578.2,1396578.2,10573,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812032,720776.00
08/03/2019 02:00,2,0.000,ALERT,212.61,297.26,60.001,1564812004,"201051344000469","174011545737251",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,1376960.9,1376960.9,10583,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812034,720777.00
08/03/2019 02:00,2,0.000,ALERT,212.16,296.36,60.006,1564812004,"201051344000585","174011545737251",0.00,19.80,0,294.86,299.07,0.0,0.0,0.000,1402858.4,1402858.4,10568,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812035,720778.00
08/03/2019 02:00,2,0.000,ALERT,212.83,297.26,59.996,1564812004,"201051344000853","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1399640.7,1399640.7,10581,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812037,720779.00
08/03/2019 02:00,2,0.000,ALERT,212.16,296.66,60.001,1564812004,"201051344001145","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1401217.0,1401217.0,10601,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812039,720780.00
08/03/2019 02:00,2,0.000,ALERT,212.16,296.36,59.980,1564812004,"201051344000438","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1394738.2,1394738.2,10573,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812041,720781.00
08/03/2019 02:00,2,0.000,ALERT,211.70,296.36,59.996,1564812004,"201051344001135","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1382539.3,1382539.3,10566,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812043,720782.00
08/03/2019 02:00,2,0.000,ALERT,212.38,297.87,60.001,1564812004,"201051344000983","174011545737251",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,1397915.8,1397915.8,10572,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812045,720783.00
08/03/2019 02:00,2,0.000,ALERT,212.16,296.36,60.006,1564812004,"201051344001203","174011545737251",0.00,19.50,0,295.16,300.57,0.0,0.0,0.000,1390703.7,1390703.7,10588,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812046,720784.00
08/03/2019 02:00,2,0.000,ALERT,211.93,296.96,59.964,1564812004,"201051344001230","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1384948.4,1384948.4,10616,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812048,720785.00
08/03/2019 02:00,2,0.000,ALERT,211.48,296.06,60.012,1564812004,"201051344000646","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1378994.0,1378994.0,10588,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812050,720786.00
08/03/2019 02:00,2,0.000,ALERT,212.61,297.26,60.006,1564812004,"201051344000867","174011545737251",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,1375061.8,1375061.8,10584,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812052,720787.00
08/03/2019 02:00,2,0.000,ALERT,212.83,296.96,60.043,1564812004,"201051344000633","174011545737251",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,1371715.5,1371715.5,10593,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812054,720788.00
08/03/2019 02:00,2,0.000,ALERT,211.70,296.66,59.990,1564812004,"201051344000955","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1399747.2,1399747.2,10585,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812056,720789.00
08/03/2019 02:00,2,0.000,ALERT,212.61,296.96,60.001,1564812004,"201051344000648","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1385180.1,1385180.1,10568,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812058,720790.00
08/03/2019 02:00,2,0.000,ALERT,212.83,297.57,60.012,1564812004,"201051344000645","174011545737251",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,1391034.7,1391034.7,10576,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812059,720791.00
08/03/2019 02:00,2,0.000,ALERT,212.38,298.17,59.980,1564812004,"201051344000569","174011545737251",0.00,19.80,0,296.36,299.67,0.0,0.0,0.000,1408351.7,1408351.7,10570,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812061,720792.00
08/03/2019 02:00,2,0.000,ALERT,212.61,296.96,59.959,1564812004,"179051228000119","174011545737251",0.00,21.50,0,293.36,298.47,0.0,0.0,0.000,194196.1,194196.1,10670,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564812063,720793.00
