ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 02:15,2,0.000,ALERT,213.51,302.07,60.043,1564812904,"201051344000579","174011545737251",0.00,19.80,0,296.36,308.69,0.0,0.0,0.000,1409796.4,1409796.4,10579,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812907,720794.00
08/03/2019 02:15,2,0.000,ALERT,213.51,300.57,60.043,1564812904,"201051344001025","174011545737251",0.00,19.00,0,293.96,307.18,0.0,0.0,0.000,1395319.7,1395319.7,10574,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812908,720795.00
08/03/2019 02:15,2,0.000,ALERT,213.74,301.17,60.054,1564812904,"201051344001093","174011545737251",0.00,19.80,0,294.56,307.18,0.0,0.0,0.000,1376859.5,1376859.5,10603,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812910,720796.00
08/03/2019 02:15,2,0.000,ALERT,213.74,302.07,60.049,1564812904,"201051344000458","174011545737251",0.00,20.00,0,295.76,308.39,0.0,0.0,0.000,1390233.2,1390233.2,10568,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812912,720797.00
08/03/2019 02:15,2,0.000,ALERT,213.51,301.47,60.043,1564812904,"201051344000890","174011545737251",0.00,19.80,0,294.86,307.18,0.0,0.0,0.000,1392118.1,1392118.1,10577,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812914,720798.00
08/03/2019 02:15,2,0.000,ALERT,213.74,302.07,60.049,1564812904,"201051344000988","174011545737251",0.00,19.50,0,293.06,307.48,0.0,0.0,0.000,1053132.1,1053132.1,10569,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812916,720799.00
08/03/2019 02:15,2,0.000,ALERT,213.96,301.77,60.043,1564812904,"201051344000582","174011545737251",0.00,19.30,0,295.16,308.09,0.0,0.0,0.000,1369130.9,1369130.9,10569,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812917,720800.00
08/03/2019 02:15,2,0.000,ALERT,213.51,302.07,60.049,1564812904,"201051344000868","174011545737251",0.00,19.50,0,296.36,309.59,0.0,0.0,0.000,1377193.4,1377193.4,10566,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812919,720801.00
08/03/2019 02:15,2,0.000,ALERT,214.19,302.37,60.038,1564812904,"201051344000576","174011545737251",0.00,19.30,0,295.76,308.69,0.0,0.0,0.000,1393025.3,1393025.3,10595,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812921,720802.00
08/03/2019 02:15,2,0.000,ALERT,213.74,301.77,60.043,1564812904,"201051344001158","174011545737251",0.00,19.30,0,295.16,307.18,0.0,0.0,0.000,1370511.3,1370511.3,10565,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812923,720803.00
08/03/2019 02:15,2,0.000,ALERT,213.74,300.57,60.043,1564812904,"201051344000917","174011545737251",0.00,20.00,0,293.06,306.58,0.0,0.0,0.000,1386417.3,1386417.3,10602,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812925,720804.00
08/03/2019 02:15,2,0.000,ALERT,213.74,300.57,60.070,1564812904,"201051344000417","174011545737251",0.00,19.50,0,293.36,306.28,0.0,0.0,0.000,1093643.0,1093643.0,10597,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812927,720805.00
08/03/2019 02:15,2,0.000,ALERT,213.96,300.87,60.038,1564812904,"201051344000685","174011545737251",0.00,19.50,0,294.26,306.88,0.0,0.0,0.000,1392286.3,1392286.3,10583,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812928,720806.00
08/03/2019 02:15,2,0.000,ALERT,213.74,300.27,60.043,1564812904,"201051344000651","174011545737251",0.00,18.70,0,293.96,306.58,0.0,0.0,0.000,1386928.4,1386928.4,10576,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812930,720807.00
08/03/2019 02:15,2,0.000,ALERT,213.74,302.68,60.043,1564812904,"201051344000594","174011545737251",0.00,19.80,0,295.16,309.59,0.0,0.0,0.000,1396578.2,1396578.2,10575,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812932,720808.00
08/03/2019 02:15,2,0.000,ALERT,213.74,301.77,60.043,1564812904,"201051344000469","174011545737251",0.00,18.70,0,294.56,307.48,0.0,0.0,0.000,1376960.9,1376960.9,10585,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812934,720809.00
08/03/2019 02:15,2,0.000,ALERT,213.74,301.17,60.054,1564812904,"201051344000585","174011545737251",0.00,19.50,0,293.66,307.18,0.0,0.0,0.000,1402858.4,1402858.4,10570,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812936,720810.00
08/03/2019 02:15,2,0.000,ALERT,214.19,301.77,60.043,1564812904,"201051344000853","174011545737251",0.00,19.30,0,295.76,308.39,0.0,0.0,0.000,1399640.7,1399640.7,10583,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812938,720811.00
08/03/2019 02:15,2,0.000,ALERT,213.74,301.17,60.054,1564812904,"201051344001145","174011545737251",0.00,19.30,0,294.86,307.18,0.0,0.0,0.000,1401217.0,1401217.0,10603,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812940,720812.00
08/03/2019 02:15,2,0.000,ALERT,213.51,301.17,60.049,1564812904,"201051344000438","174011545737251",0.00,19.30,0,294.56,306.88,0.0,0.0,0.000,1394738.2,1394738.2,10575,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812942,720813.00
08/03/2019 02:15,2,0.000,ALERT,213.29,301.17,60.012,1564812904,"201051344001135","174011545737251",0.00,19.30,0,294.26,307.18,0.0,0.0,0.000,1382539.3,1382539.3,10568,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812943,720814.00
08/03/2019 02:15,2,0.000,ALERT,213.96,302.37,60.043,1564812904,"201051344000983","174011545737251",0.00,19.50,0,295.76,308.69,0.0,0.0,0.000,1397915.8,1397915.8,10574,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812945,720815.00
08/03/2019 02:15,2,0.000,ALERT,213.74,301.17,60.049,1564812904,"201051344001203","174011545737251",0.00,19.50,0,294.26,308.09,0.0,0.0,0.000,1390703.7,1390703.7,10590,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812947,720816.00
08/03/2019 02:15,2,0.000,ALERT,213.74,301.77,60.049,1564812904,"201051344001230","174011545737251",0.00,19.30,0,294.86,307.18,0.0,0.0,0.000,1384948.4,1384948.4,10618,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812949,720817.00
08/03/2019 02:15,2,0.000,ALERT,213.06,301.17,60.043,1564812904,"201051344000646","174011545737251",0.00,19.30,0,293.96,306.88,0.0,0.0,0.000,1378994.0,1378994.0,10590,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812951,720818.00
08/03/2019 02:15,2,0.000,ALERT,213.96,301.77,60.043,1564812904,"201051344000867","174011545737251",0.00,20.00,0,295.16,309.29,0.0,0.0,0.000,1375061.8,1375061.8,10586,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812952,720819.00
08/03/2019 02:15,2,0.000,ALERT,214.19,301.47,60.043,1564812904,"201051344000633","174011545737251",0.00,19.30,0,293.66,308.39,0.0,0.0,0.000,1371715.5,1371715.5,10595,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812954,720820.00
08/03/2019 02:15,2,0.000,ALERT,213.29,301.17,60.065,1564812904,"201051344000955","174011545737251",0.00,19.50,0,294.56,306.58,0.0,0.0,0.000,1399747.2,1399747.2,10587,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812956,720821.00
08/03/2019 02:15,2,0.000,ALERT,213.96,301.47,60.054,1564812904,"201051344000648","174011545737251",0.00,19.00,0,294.86,308.69,0.0,0.0,0.000,1385180.1,1385180.1,10570,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812958,720822.00
08/03/2019 02:15,2,0.000,ALERT,214.19,302.07,60.038,1564812904,"201051344000645","174011545737251",0.00,19.80,0,295.76,308.39,0.0,0.0,0.000,1391034.7,1391034.7,10578,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564812960,720823.00
08/03/2019 02:15,2,0.000,ALERT,213.74,302.68,60.043,1564812904,"201051344000569","174011545737251",0.00,19.50,0,296.36,309.29,0.0,0.0,0.000,1408351.7,1408351.7,10572,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564812962,720824.00
08/03/2019 02:15,2,0.000,ALERT,213.96,301.47,60.033,1564812904,"179051228000119","174011545737251",0.00,21.30,0,293.96,307.48,0.0,0.0,0.000,194196.1,194196.1,10672,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564812963,720825.00
08/03/2019 02:30,2,0.000,ALERT,213.51,302.07,60.006,1564813804,"201051344000579","174011545737251",0.00,19.80,0,300.57,303.88,0.0,0.0,0.000,1409796.4,1409796.4,10581,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813806,720826.00
08/03/2019 02:30,2,0.000,ALERT,213.51,300.57,60.006,1564813804,"201051344001025","174011545737251",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,1395319.7,1395319.7,10576,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813808,720827.00
08/03/2019 02:30,2,0.000,ALERT,213.51,300.87,60.043,1564813804,"201051344001093","174011545737251",0.00,19.80,0,299.07,302.37,0.0,0.0,0.000,1376859.5,1376859.5,10605,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813810,720828.00
08/03/2019 02:30,2,0.000,ALERT,213.51,301.77,60.006,1564813804,"201051344000458","174011545737251",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,1390233.2,1390233.2,10570,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564813812,720829.00
08/03/2019 02:30,2,0.000,ALERT,213.51,301.77,60.017,1564813804,"201051344000890","174011545737251",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,1392118.1,1392118.1,10579,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813814,720830.00
08/03/2019 02:30,2,0.000,ALERT,213.51,301.47,60.006,1564813804,"201051344000988","174011545737251",0.00,19.80,0,297.57,303.28,0.0,0.0,0.000,1053132.1,1053132.1,10571,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813815,720831.00
08/03/2019 02:30,2,0.000,ALERT,213.96,301.77,60.012,1564813804,"201051344000582","174011545737251",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,1369130.9,1369130.9,10571,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813817,720832.00
08/03/2019 02:30,2,0.000,ALERT,213.51,302.07,60.017,1564813804,"201051344000868","174011545737251",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,1377193.4,1377193.4,10568,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813819,720833.00
08/03/2019 02:30,2,0.000,ALERT,213.96,302.07,60.006,1564813804,"201051344000576","174011545737251",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,1393025.3,1393025.3,10597,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564813821,720834.00
08/03/2019 02:30,2,0.000,ALERT,213.51,301.47,60.022,1564813804,"201051344001158","174011545737251",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,1370511.3,1370511.3,10567,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564813823,720835.00
08/03/2019 02:30,2,0.000,ALERT,213.74,300.57,60.022,1564813804,"201051344000917","174011545737251",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,1386417.3,1386417.3,10604,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813824,720836.00
08/03/2019 02:30,2,0.000,ALERT,213.74,300.87,60.028,1564813804,"201051344000417","174011545737251",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,1093643.0,1093643.0,10599,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813826,720837.00
08/03/2019 02:30,2,0.000,ALERT,213.96,301.17,60.028,1564813804,"201051344000685","174011545737251",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,1392286.3,1392286.3,10585,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813828,720838.00
08/03/2019 02:30,2,0.000,ALERT,213.74,300.27,60.022,1564813804,"201051344000651","174011545737251",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,1386928.4,1386928.4,10578,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813830,720839.00
08/03/2019 02:30,2,0.000,ALERT,213.29,302.07,60.028,1564813804,"201051344000594","174011545737251",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,1396578.2,1396578.2,10577,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564813832,720840.00
08/03/2019 02:30,2,0.000,ALERT,213.74,301.47,60.006,1564813804,"201051344000469","174011545737251",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,1376960.9,1376960.9,10587,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813834,720841.00
08/03/2019 02:30,2,0.000,ALERT,213.74,301.17,60.028,1564813804,"201051344000585","174011545737251",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,1402858.4,1402858.4,10572,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813836,720842.00
08/03/2019 02:30,2,0.000,ALERT,214.19,301.77,60.028,1564813804,"201051344000853","174011545737251",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,1399640.7,1399640.7,10585,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813838,720843.00
08/03/2019 02:30,2,0.000,ALERT,213.96,301.47,60.033,1564813804,"201051344001145","174011545737251",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,1401217.0,1401217.0,10605,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813840,720844.00
08/03/2019 02:30,2,0.000,ALERT,213.74,301.17,60.033,1564813804,"201051344000438","174011545737251",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,1394738.2,1394738.2,10577,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813841,720845.00
08/03/2019 02:30,2,0.000,ALERT,213.29,301.17,60.028,1564813804,"201051344001135","174011545737251",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,1382539.3,1382539.3,10570,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564813843,720846.00
08/03/2019 02:30,2,0.000,ALERT,213.51,301.77,60.033,1564813804,"201051344000983","174011545737251",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,1397915.8,1397915.8,10576,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813845,720847.00
08/03/2019 02:30,2,0.000,ALERT,213.74,300.87,60.075,1564813804,"201051344001203","174011545737251",0.00,19.50,0,299.37,304.48,0.0,0.0,0.000,1390703.7,1390703.7,10592,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813847,720848.00
08/03/2019 02:30,2,0.000,ALERT,213.51,301.47,60.022,1564813804,"201051344001230","174011545737251",0.00,19.30,0,299.67,302.98,0.0,0.0,0.000,1384948.4,1384948.4,10620,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813849,720849.00
08/03/2019 02:30,2,0.000,ALERT,213.06,300.87,60.033,1564813804,"201051344000646","174011545737251",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,1378994.0,1378994.0,10592,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813850,720850.00
08/03/2019 02:30,2,0.000,ALERT,213.74,301.47,60.033,1564813804,"201051344000867","174011545737251",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,1375061.8,1375061.8,10588,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813852,720851.00
08/03/2019 02:30,2,0.000,ALERT,214.19,301.17,60.033,1564813804,"201051344000633","174011545737251",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,1371715.5,1371715.5,10597,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813854,720852.00
08/03/2019 02:30,2,0.000,ALERT,213.06,301.17,60.049,1564813804,"201051344000955","174011545737251",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,1399747.2,1399747.2,10589,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564813856,720853.00
08/03/2019 02:30,2,0.000,ALERT,213.96,301.17,60.033,1564813804,"201051344000648","174011545737251",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,1385180.1,1385180.1,10572,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813858,720854.00
08/03/2019 02:30,2,0.000,ALERT,213.96,301.47,60.033,1564813804,"201051344000645","174011545737251",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,1391034.7,1391034.7,10580,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813860,720855.00
08/03/2019 02:30,2,0.000,ALERT,213.74,302.37,60.033,1564813804,"201051344000569","174011545737251",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,1408351.7,1408351.7,10574,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564813861,720856.00
08/03/2019 02:30,2,0.000,ALERT,213.96,301.17,60.028,1564813804,"179051228000119","174011545737251",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,194196.1,194196.1,10674,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564813863,720857.00
08/03/2019 02:45,2,0.000,ALERT,213.74,302.68,60.028,1564814704,"201051344000579","174011545737251",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,1409796.4,1409796.4,10583,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814707,720858.00
08/03/2019 02:45,2,0.000,ALERT,213.51,300.27,60.022,1564814704,"201051344001025","174011545737251",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,1395319.7,1395319.7,10578,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814709,720859.00
08/03/2019 02:45,2,0.000,ALERT,213.74,300.87,60.028,1564814704,"201051344001093","174011545737251",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,1376859.5,1376859.5,10607,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564814711,720860.00
08/03/2019 02:45,2,0.000,ALERT,213.74,302.37,60.028,1564814704,"201051344000458","174011545737251",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,1390233.2,1390233.2,10572,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814712,720861.00
08/03/2019 02:45,2,0.000,ALERT,213.51,301.47,60.022,1564814704,"201051344000890","174011545737251",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,1392118.1,1392118.1,10581,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564814714,720862.00
08/03/2019 02:45,2,0.000,ALERT,213.74,302.37,60.049,1564814704,"201051344000988","174011545737251",0.00,19.80,0,297.26,303.28,0.0,0.0,0.000,1053132.1,1053132.1,10573,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814716,720863.00
08/03/2019 02:45,2,0.000,ALERT,213.96,302.07,60.049,1564814704,"201051344000582","174011545737251",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,1369130.9,1369130.9,10573,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564814718,720864.00
08/03/2019 02:45,2,0.000,ALERT,213.51,302.68,60.012,1564814704,"201051344000868","174011545737251",0.00,19.80,0,300.27,304.48,0.0,0.0,0.000,1377193.4,1377193.4,10570,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814720,720865.00
08/03/2019 02:45,2,0.000,ALERT,214.19,302.98,60.022,1564814704,"201051344000576","174011545737251",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,1393025.3,1393025.3,10599,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814722,720866.00
08/03/2019 02:45,2,0.000,ALERT,213.74,302.07,60.017,1564814704,"201051344001158","174011545737251",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,1370511.3,1370511.3,10569,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814723,720867.00
08/03/2019 02:45,2,0.000,ALERT,213.51,300.57,60.038,1564814704,"201051344000917","174011545737251",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,1386417.3,1386417.3,10606,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814725,720868.00
08/03/2019 02:45,2,0.000,ALERT,213.74,300.57,60.033,1564814704,"201051344000417","174011545737251",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,1093643.0,1093643.0,10601,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814727,720869.00
08/03/2019 02:45,2,0.000,ALERT,213.96,301.47,60.012,1564814704,"201051344000685","174011545737251",0.00,19.50,0,299.07,302.68,0.0,0.0,0.000,1392286.3,1392286.3,10587,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814729,720870.00
08/03/2019 02:45,2,0.000,ALERT,213.51,300.27,60.022,1564814704,"201051344000651","174011545737251",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,1386928.4,1386928.4,10580,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814731,720871.00
08/03/2019 02:45,2,0.000,ALERT,213.74,302.98,60.017,1564814704,"201051344000594","174011545737251",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,1396578.2,1396578.2,10579,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564814733,720872.00
08/03/2019 02:45,2,0.000,ALERT,213.96,302.37,59.990,1564814704,"201051344000469","174011545737251",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,1376960.9,1376960.9,10589,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814735,720873.00
08/03/2019 02:45,2,0.000,ALERT,213.74,301.77,60.028,1564814704,"201051344000585","174011545737251",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,1402858.4,1402858.4,10574,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814737,720874.00
08/03/2019 02:45,2,0.000,ALERT,214.64,302.37,60.017,1564814704,"201051344000853","174011545737251",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,1399640.7,1399640.7,10587,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564814738,720875.00
08/03/2019 02:45,2,0.000,ALERT,213.96,301.47,60.038,1564814704,"201051344001145","174011545737251",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,1401217.0,1401217.0,10607,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814740,720876.00
08/03/2019 02:45,2,0.000,ALERT,213.74,300.87,60.012,1564814704,"201051344000438","174011545737251",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,1394738.2,1394738.2,10579,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564814742,720877.00
08/03/2019 02:45,2,0.000,ALERT,213.29,301.17,60.012,1564814704,"201051344001135","174011545737251",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,1382539.3,1382539.3,10572,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814744,720878.00
08/03/2019 02:45,2,0.000,ALERT,213.96,302.37,59.985,1564814704,"201051344000983","174011545737251",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,1397915.8,1397915.8,10578,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814746,720879.00
08/03/2019 02:45,2,0.000,ALERT,213.51,300.87,60.006,1564814704,"201051344001203","174011545737251",0.00,19.50,0,298.77,304.18,0.0,0.0,0.000,1390703.7,1390703.7,10594,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814748,720880.00
08/03/2019 02:45,2,0.000,ALERT,213.51,301.47,60.012,1564814704,"201051344001230","174011545737251",0.00,19.50,0,299.37,302.68,0.0,0.0,0.000,1384948.4,1384948.4,10622,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814749,720881.00
08/03/2019 02:45,2,0.000,ALERT,213.06,300.87,60.049,1564814704,"201051344000646","174011545737251",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,1378994.0,1378994.0,10594,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814751,720882.00
08/03/2019 02:45,2,0.000,ALERT,214.19,302.68,60.012,1564814704,"201051344000867","174011545737251",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,1375061.8,1375061.8,10590,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814753,720883.00
08/03/2019 02:45,2,0.000,ALERT,214.41,301.77,60.012,1564814704,"201051344000633","174011545737251",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,1371715.5,1371715.5,10599,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814755,720884.00
08/03/2019 02:45,2,0.000,ALERT,213.29,301.17,60.006,1564814704,"201051344000955","174011545737251",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,1399747.2,1399747.2,10591,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814757,720885.00
08/03/2019 02:45,2,0.000,ALERT,214.19,301.77,59.996,1564814704,"201051344000648","174011545737251",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,1385180.1,1385180.1,10574,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814759,720886.00
08/03/2019 02:45,2,0.000,ALERT,214.19,302.07,60.012,1564814704,"201051344000645","174011545737251",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,1391034.7,1391034.7,10582,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564814761,720887.00
08/03/2019 02:45,2,0.000,ALERT,213.74,302.98,60.006,1564814704,"201051344000569","174011545737251",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,1408351.7,1408351.7,10576,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564814762,720888.00
08/03/2019 02:45,2,0.000,ALERT,213.96,301.47,60.006,1564814704,"179051228000119","174011545737251",0.00,21.50,0,298.17,302.98,0.0,0.0,0.000,194196.1,194196.1,10676,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564814764,720889.00
08/03/2019 03:00,2,0.000,ALERT,213.74,302.37,60.028,1564815604,"201051344000579","174011545737251",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,1409796.4,1409796.4,10585,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815606,720890.00
08/03/2019 03:00,2,0.000,ALERT,213.51,300.87,59.985,1564815604,"201051344001025","174011545737251",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,1395319.7,1395319.7,10580,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815608,720891.00
08/03/2019 03:00,2,0.000,ALERT,213.96,301.77,60.043,1564815604,"201051344001093","174011545737251",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,1376859.5,1376859.5,10609,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815610,720892.00
08/03/2019 03:00,2,0.000,ALERT,213.74,302.07,60.038,1564815604,"201051344000458","174011545737251",0.00,20.30,0,300.27,304.78,0.0,0.0,0.000,1390233.2,1390233.2,10574,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564815612,720893.00
08/03/2019 03:00,2,0.000,ALERT,213.74,301.77,60.028,1564815604,"201051344000890","174011545737251",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,1392118.1,1392118.1,10583,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564815614,720894.00
08/03/2019 03:00,2,0.000,ALERT,213.74,301.77,60.033,1564815604,"201051344000988","174011545737251",0.00,20.00,0,297.87,303.58,0.0,0.0,0.000,1053132.1,1053132.1,10575,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815615,720895.00
08/03/2019 03:00,2,0.000,ALERT,214.19,301.77,60.022,1564815604,"201051344000582","174011545737251",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,1369130.9,1369130.9,10575,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564815617,720896.00
08/03/2019 03:00,2,0.000,ALERT,213.74,302.37,60.017,1564815604,"201051344000868","174011545737251",0.00,19.80,0,300.87,304.78,0.0,0.0,0.000,1377193.4,1377193.4,10572,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564815619,720897.00
08/03/2019 03:00,2,0.000,ALERT,214.41,302.37,60.017,1564815604,"201051344000576","174011545737251",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,1393025.3,1393025.3,10601,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815621,720898.00
08/03/2019 03:00,2,0.000,ALERT,213.96,301.47,60.022,1564815604,"201051344001158","174011545737251",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,1370511.3,1370511.3,10571,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815623,720899.00
08/03/2019 03:00,2,0.000,ALERT,213.74,300.57,60.022,1564815604,"201051344000917","174011545737251",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,1386417.3,1386417.3,10608,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815624,720900.00
08/03/2019 03:00,2,0.000,ALERT,213.96,300.57,60.033,1564815604,"201051344000417","174011545737251",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,1093643.0,1093643.0,10603,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564815626,720901.00
08/03/2019 03:00,2,0.000,ALERT,214.19,300.87,60.028,1564815604,"201051344000685","174011545737251",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,1392286.3,1392286.3,10589,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815628,720902.00
08/03/2019 03:00,2,0.000,ALERT,213.96,300.27,60.017,1564815604,"201051344000651","174011545737251",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,1386928.4,1386928.4,10582,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564815630,720903.00
08/03/2019 03:00,2,0.000,ALERT,213.74,302.68,60.028,1564815604,"201051344000594","174011545737251",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,1396578.2,1396578.2,10581,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564815632,720904.00
08/03/2019 03:00,2,0.000,ALERT,213.74,301.47,60.028,1564815604,"201051344000469","174011545737251",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,1376960.9,1376960.9,10591,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815634,720905.00
08/03/2019 03:00,2,0.000,ALERT,213.74,300.87,60.022,1564815604,"201051344000585","174011545737251",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,1402858.4,1402858.4,10576,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815636,720906.00
08/03/2019 03:00,2,0.000,ALERT,214.41,301.77,60.033,1564815604,"201051344000853","174011545737251",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,1399640.7,1399640.7,10589,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815638,720907.00
08/03/2019 03:00,2,0.000,ALERT,213.96,301.17,60.033,1564815604,"201051344001145","174011545737251",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,1401217.0,1401217.0,10609,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564815640,720908.00
08/03/2019 03:00,2,0.000,ALERT,213.74,301.17,60.022,1564815604,"201051344000438","174011545737251",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,1394738.2,1394738.2,10581,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815641,720909.00
08/03/2019 03:00,2,0.000,ALERT,213.29,300.27,60.017,1564815604,"201051344001135","174011545737251",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,1382539.3,1382539.3,10574,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564815643,720910.00
08/03/2019 03:00,2,0.000,ALERT,213.51,302.07,59.980,1564815604,"201051344000983","174011545737251",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,1397915.8,1397915.8,10580,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564815645,720911.00
08/03/2019 03:00,2,0.000,ALERT,213.51,300.57,60.038,1564815604,"201051344001203","174011545737251",0.00,19.50,0,299.07,304.78,0.0,0.0,0.000,1390703.7,1390703.7,10596,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815647,720912.00
08/03/2019 03:00,2,0.000,ALERT,213.51,301.17,59.980,1564815604,"201051344001230","174011545737251",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,1384948.4,1384948.4,10624,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815649,720913.00
08/03/2019 03:00,2,0.000,ALERT,213.06,300.87,60.059,1564815604,"201051344000646","174011545737251",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,1378994.0,1378994.0,10596,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564815651,720914.00
08/03/2019 03:00,2,0.000,ALERT,213.96,301.77,60.022,1564815604,"201051344000867","174011545737251",0.00,20.30,0,299.97,304.78,0.0,0.0,0.000,1375061.8,1375061.8,10592,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815652,720915.00
08/03/2019 03:00,2,0.000,ALERT,214.41,301.47,60.017,1564815604,"201051344000633","174011545737251",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,1371715.5,1371715.5,10601,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564815654,720916.00
08/03/2019 03:00,2,0.000,ALERT,213.06,300.57,60.022,1564815604,"201051344000955","174011545737251",0.00,19.80,0,299.37,302.98,0.0,0.0,0.000,1399747.2,1399747.2,10593,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564815656,720917.00
08/03/2019 03:00,2,0.000,ALERT,214.19,301.17,60.012,1564815604,"201051344000648","174011545737251",0.00,19.50,0,299.37,304.18,0.0,0.0,0.000,1385180.1,1385180.1,10576,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564815658,720918.00
08/03/2019 03:00,2,0.000,ALERT,214.19,301.77,60.001,1564815604,"201051344000645","174011545737251",0.00,20.00,0,299.97,303.58,0.0,0.0,0.000,1391034.7,1391034.7,10584,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815660,720919.00
08/03/2019 03:00,2,0.000,ALERT,213.96,302.98,60.017,1564815604,"201051344000569","174011545737251",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,1408351.7,1408351.7,10578,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564815661,720920.00
08/03/2019 03:00,2,0.000,ALERT,213.96,301.17,60.006,1564815604,"179051228000119","174011545737251",0.00,21.50,0,298.77,303.58,0.0,0.0,0.000,194196.1,194196.1,10678,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564815663,720921.00
08/03/2019 03:15,2,0.000,ALERT,212.83,301.47,60.022,1564816504,"201051344000579","174011545737251",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,1409796.4,1409796.4,10587,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816507,720922.00
08/03/2019 03:15,2,0.000,ALERT,212.61,299.67,60.022,1564816504,"201051344001025","174011545737251",0.00,19.30,0,298.77,303.88,0.0,0.0,0.000,1395319.7,1395319.7,10582,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564816508,720923.00
08/03/2019 03:15,2,0.000,ALERT,212.83,299.97,60.017,1564816504,"201051344001093","174011545737251",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,1376859.5,1376859.5,10611,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816510,720924.00
08/03/2019 03:15,2,0.000,ALERT,212.83,301.17,60.049,1564816504,"201051344000458","174011545737251",0.00,20.30,0,300.27,304.78,0.0,0.0,0.000,1390233.2,1390233.2,10576,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564816512,720925.00
08/03/2019 03:15,2,0.000,ALERT,212.83,300.87,60.022,1564816504,"201051344000890","174011545737251",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,1392118.1,1392118.1,10585,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816514,720926.00
08/03/2019 03:15,2,0.000,ALERT,212.83,301.17,60.022,1564816504,"201051344000988","174011545737251",0.00,20.00,0,297.57,303.58,0.0,0.0,0.000,1053132.1,1053132.1,10577,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816516,720927.00
08/03/2019 03:15,2,0.000,ALERT,213.29,301.17,60.012,1564816504,"201051344000582","174011545737251",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,1369130.9,1369130.9,10577,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816517,720928.00
08/03/2019 03:15,2,0.000,ALERT,212.83,301.77,60.012,1564816504,"201051344000868","174011545737251",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,1377193.4,1377193.4,10574,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816519,720929.00
08/03/2019 03:15,2,0.000,ALERT,213.29,301.47,59.980,1564816504,"201051344000576","174011545737251",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,1393025.3,1393025.3,10603,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564816521,720930.00
08/03/2019 03:15,2,0.000,ALERT,213.06,300.87,60.012,1564816504,"201051344001158","174011545737251",0.00,19.50,0,299.37,303.28,0.0,0.0,0.000,1370511.3,1370511.3,10573,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816523,720931.00
08/03/2019 03:15,2,0.000,ALERT,213.06,299.97,59.969,1564816504,"201051344000917","174011545737251",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,1386417.3,1386417.3,10610,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816525,720932.00
08/03/2019 03:15,2,0.000,ALERT,213.06,299.97,60.012,1564816504,"201051344000417","174011545737251",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,1093643.0,1093643.0,10605,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816526,720933.00
08/03/2019 03:15,2,0.000,ALERT,213.29,300.57,60.017,1564816504,"201051344000685","174011545737251",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,1392286.3,1392286.3,10591,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816528,720934.00
08/03/2019 03:15,2,0.000,ALERT,213.06,299.67,60.017,1564816504,"201051344000651","174011545737251",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,1386928.4,1386928.4,10584,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816530,720935.00
08/03/2019 03:15,2,0.000,ALERT,212.83,301.77,60.043,1564816504,"201051344000594","174011545737251",0.00,19.80,0,299.67,304.48,0.0,0.0,0.000,1396578.2,1396578.2,10583,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816532,720936.00
08/03/2019 03:15,2,0.000,ALERT,213.06,301.17,59.996,1564816504,"201051344000469","174011545737251",0.00,19.30,0,298.77,303.58,0.0,0.0,0.000,1376960.9,1376960.9,10593,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816534,720937.00
