ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 03:15,2,0.000,ALERT,213.06,300.57,60.022,1564816504,"201051344000585","174011545737251",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,1402858.4,1402858.4,10578,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816536,720938.00
08/03/2019 03:15,2,0.000,ALERT,213.51,301.17,60.017,1564816504,"201051344000853","174011545737251",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,1399640.7,1399640.7,10591,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564816538,720939.00
08/03/2019 03:15,2,0.000,ALERT,213.29,300.57,59.985,1564816504,"201051344001145","174011545737251",0.00,19.50,0,299.07,304.18,0.0,0.0,0.000,1401217.0,1401217.0,10611,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816540,720940.00
08/03/2019 03:15,2,0.000,ALERT,213.06,299.97,60.012,1564816504,"201051344000438","174011545737251",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,1394738.2,1394738.2,10583,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564816542,720941.00
08/03/2019 03:15,2,0.000,ALERT,212.61,299.97,60.017,1564816504,"201051344001135","174011545737251",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,1382539.3,1382539.3,10576,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816544,720942.00
08/03/2019 03:15,2,0.000,ALERT,213.06,301.47,60.022,1564816504,"201051344000983","174011545737251",0.00,20.00,0,300.57,304.48,0.0,0.0,0.000,1397915.8,1397915.8,10582,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816545,720943.00
08/03/2019 03:15,2,0.000,ALERT,213.06,300.27,60.017,1564816504,"201051344001203","174011545737251",0.00,19.50,0,298.77,304.78,0.0,0.0,0.000,1390703.7,1390703.7,10598,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816547,720944.00
08/03/2019 03:15,2,0.000,ALERT,212.83,300.87,60.017,1564816504,"201051344001230","174011545737251",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,1384948.4,1384948.4,10626,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816549,720945.00
08/03/2019 03:15,2,0.000,ALERT,212.38,300.27,60.028,1564816504,"201051344000646","174011545737251",0.00,19.50,0,298.17,302.98,0.0,0.0,0.000,1378994.0,1378994.0,10598,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816551,720946.00
08/03/2019 03:15,2,0.000,ALERT,213.29,301.17,60.022,1564816504,"201051344000867","174011545737251",0.00,20.30,0,299.67,304.48,0.0,0.0,0.000,1375061.8,1375061.8,10594,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816553,720947.00
08/03/2019 03:15,2,0.000,ALERT,213.51,300.87,60.022,1564816504,"201051344000633","174011545737251",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,1371715.5,1371715.5,10603,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816554,720948.00
08/03/2019 03:15,2,0.000,ALERT,212.61,300.27,60.017,1564816504,"201051344000955","174011545737251",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,1399747.2,1399747.2,10595,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816556,720949.00
08/03/2019 03:15,2,0.000,ALERT,213.29,300.57,60.022,1564816504,"201051344000648","174011545737251",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,1385180.1,1385180.1,10578,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564816558,720950.00
08/03/2019 03:15,2,0.000,ALERT,213.51,301.17,60.049,1564816504,"201051344000645","174011545737251",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,1391034.7,1391034.7,10586,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564816560,720951.00
08/03/2019 03:15,2,0.000,ALERT,213.06,301.77,60.022,1564816504,"201051344000569","174011545737251",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,1408351.7,1408351.7,10580,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564816562,720952.00
08/03/2019 03:15,2,0.000,ALERT,213.29,300.87,60.022,1564816504,"179051228000119","174011545737251",0.00,21.50,0,298.17,303.58,0.0,0.0,0.000,194196.1,194196.1,10680,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564816563,720953.00
08/03/2019 03:30,2,0.000,ALERT,213.06,302.37,59.990,1564817404,"201051344000579","174011545737251",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,1409796.4,1409796.4,10589,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817406,720954.00
08/03/2019 03:30,2,0.000,ALERT,212.83,299.67,60.001,1564817404,"201051344001025","174011545737251",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,1395319.7,1395319.7,10584,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817408,720955.00
08/03/2019 03:30,2,0.000,ALERT,212.83,300.27,59.985,1564817404,"201051344001093","174011545737251",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,1376859.5,1376859.5,10613,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817410,720956.00
08/03/2019 03:30,2,0.000,ALERT,213.06,301.77,59.990,1564817404,"201051344000458","174011545737251",0.00,20.30,0,299.37,304.18,0.0,0.0,0.000,1390233.2,1390233.2,10578,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817411,720957.00
08/03/2019 03:30,2,0.000,ALERT,212.83,300.87,59.969,1564817404,"201051344000890","174011545737251",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,1392118.1,1392118.1,10587,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817413,720958.00
08/03/2019 03:30,2,0.000,ALERT,213.06,301.77,59.990,1564817404,"201051344000988","174011545737251",0.00,20.00,0,296.96,302.98,0.0,0.0,0.000,1053132.1,1053132.1,10579,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817415,720959.00
08/03/2019 03:30,2,0.000,ALERT,213.29,301.17,59.996,1564817404,"201051344000582","174011545737251",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,1369130.9,1369130.9,10579,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817417,720960.00
08/03/2019 03:30,2,0.000,ALERT,213.06,302.37,59.990,1564817404,"201051344000868","174011545737251",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,1377193.4,1377193.4,10576,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817419,720961.00
08/03/2019 03:30,2,0.000,ALERT,213.74,302.07,59.980,1564817404,"201051344000576","174011545737251",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,1393025.3,1393025.3,10605,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817421,720962.00
08/03/2019 03:30,2,0.000,ALERT,213.06,301.47,59.985,1564817404,"201051344001158","174011545737251",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,1370511.3,1370511.3,10575,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817422,720963.00
08/03/2019 03:30,2,0.000,ALERT,213.06,299.67,59.990,1564817404,"201051344000917","174011545737251",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,1386417.3,1386417.3,10612,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817424,720964.00
08/03/2019 03:30,2,0.000,ALERT,213.06,299.67,59.980,1564817404,"201051344000417","174011545737251",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,1093643.0,1093643.0,10607,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817426,720965.00
08/03/2019 03:30,2,0.000,ALERT,213.29,300.57,59.980,1564817404,"201051344000685","174011545737251",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,1392286.3,1392286.3,10593,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817428,720966.00
08/03/2019 03:30,2,0.000,ALERT,213.06,299.67,59.990,1564817404,"201051344000651","174011545737251",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,1386928.4,1386928.4,10586,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817430,720967.00
08/03/2019 03:30,2,0.000,ALERT,212.83,302.07,59.985,1564817404,"201051344000594","174011545737251",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,1396578.2,1396578.2,10585,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564817432,720968.00
08/03/2019 03:30,2,0.000,ALERT,213.06,301.17,59.980,1564817404,"201051344000469","174011545737251",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,1376960.9,1376960.9,10595,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817434,720969.00
08/03/2019 03:30,2,0.000,ALERT,213.06,300.27,60.001,1564817404,"201051344000585","174011545737251",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,1402858.4,1402858.4,10580,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817436,720970.00
08/03/2019 03:30,2,0.000,ALERT,213.51,301.47,59.980,1564817404,"201051344000853","174011545737251",0.00,19.80,0,299.37,303.58,0.0,0.0,0.000,1399640.7,1399640.7,10593,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564817438,720971.00
08/03/2019 03:30,2,0.000,ALERT,213.29,300.87,59.990,1564817404,"201051344001145","174011545737251",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,1401217.0,1401217.0,10613,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564817440,720972.00
08/03/2019 03:30,2,0.000,ALERT,213.06,300.57,59.985,1564817404,"201051344000438","174011545737251",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,1394738.2,1394738.2,10585,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817441,720973.00
08/03/2019 03:30,2,0.000,ALERT,212.83,300.57,59.948,1564817404,"201051344001135","174011545737251",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,1382539.3,1382539.3,10578,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817443,720974.00
08/03/2019 03:30,2,0.000,ALERT,213.06,301.77,59.980,1564817404,"201051344000983","174011545737251",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,1397915.8,1397915.8,10584,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817445,720975.00
08/03/2019 03:30,2,0.000,ALERT,213.06,300.27,59.980,1564817404,"201051344001203","174011545737251",0.00,19.50,0,298.47,303.58,0.0,0.0,0.000,1390703.7,1390703.7,10600,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817447,720976.00
08/03/2019 03:30,2,0.000,ALERT,212.83,300.87,59.985,1564817404,"201051344001230","174011545737251",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,1384948.4,1384948.4,10628,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564817449,720977.00
08/03/2019 03:30,2,0.000,ALERT,212.61,300.27,59.985,1564817404,"201051344000646","174011545737251",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,1378994.0,1378994.0,10600,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564817450,720978.00
08/03/2019 03:30,2,0.000,ALERT,213.29,301.47,59.996,1564817404,"201051344000867","174011545737251",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,1375061.8,1375061.8,10596,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564817452,720979.00
08/03/2019 03:30,2,0.000,ALERT,213.51,301.17,59.985,1564817404,"201051344000633","174011545737251",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,1371715.5,1371715.5,10605,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817454,720980.00
08/03/2019 03:30,2,0.000,ALERT,212.61,300.57,59.948,1564817404,"201051344000955","174011545737251",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,1399747.2,1399747.2,10597,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817456,720981.00
08/03/2019 03:30,2,0.000,ALERT,213.29,300.87,60.017,1564817404,"201051344000648","174011545737251",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,1385180.1,1385180.1,10580,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564817458,720982.00
08/03/2019 03:30,2,0.000,ALERT,213.51,301.47,59.985,1564817404,"201051344000645","174011545737251",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,1391034.7,1391034.7,10588,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564817460,720983.00
08/03/2019 03:30,2,0.000,ALERT,213.06,302.07,59.953,1564817404,"201051344000569","174011545737251",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,1408351.7,1408351.7,10582,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564817462,720984.00
08/03/2019 03:30,2,0.000,ALERT,213.29,301.17,59.980,1564817404,"179051228000119","174011545737251",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,194196.1,194196.1,10682,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564817464,720985.00
08/03/2019 03:45,2,0.000,ALERT,213.06,301.47,60.033,1564818304,"201051344000579","174011545737251",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,1409796.4,1409796.4,10591,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818306,720986.00
08/03/2019 03:45,2,0.000,ALERT,213.29,299.97,60.033,1564818304,"201051344001025","174011545737251",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,1395319.7,1395319.7,10586,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818308,720987.00
08/03/2019 03:45,2,0.000,ALERT,213.29,300.57,60.022,1564818304,"201051344001093","174011545737251",0.00,20.00,0,298.17,302.37,0.0,0.0,0.000,1376859.5,1376859.5,10615,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564818310,720988.00
08/03/2019 03:45,2,0.000,ALERT,213.06,301.47,60.033,1564818304,"201051344000458","174011545737251",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,1390233.2,1390233.2,10580,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818311,720989.00
08/03/2019 03:45,2,0.000,ALERT,213.06,300.87,60.065,1564818304,"201051344000890","174011545737251",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,1392118.1,1392118.1,10589,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818313,720990.00
08/03/2019 03:45,2,0.000,ALERT,213.06,301.17,60.028,1564818304,"201051344000988","174011545737251",0.00,20.00,0,297.26,303.28,0.0,0.0,0.000,1053132.1,1053132.1,10581,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818315,720991.00
08/03/2019 03:45,2,0.000,ALERT,213.74,301.17,60.001,1564818304,"201051344000582","174011545737251",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,1369130.9,1369130.9,10581,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564818317,720992.00
08/03/2019 03:45,2,0.000,ALERT,213.06,301.77,60.022,1564818304,"201051344000868","174011545737251",0.00,19.80,0,300.57,304.18,0.0,0.0,0.000,1377193.4,1377193.4,10578,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564818319,720993.00
08/03/2019 03:45,2,0.000,ALERT,213.51,301.77,59.996,1564818304,"201051344000576","174011545737251",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,1393025.3,1393025.3,10607,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818321,720994.00
08/03/2019 03:45,2,0.000,ALERT,213.06,300.87,60.022,1564818304,"201051344001158","174011545737251",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,1370511.3,1370511.3,10577,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818322,720995.00
08/03/2019 03:45,2,0.000,ALERT,213.51,300.27,60.022,1564818304,"201051344000917","174011545737251",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,1386417.3,1386417.3,10614,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564818324,720996.00
08/03/2019 03:45,2,0.000,ALERT,213.29,299.67,60.028,1564818304,"201051344000417","174011545737251",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,1093643.0,1093643.0,10609,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818326,720997.00
08/03/2019 03:45,2,0.000,ALERT,213.51,300.87,60.028,1564818304,"201051344000685","174011545737251",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,1392286.3,1392286.3,10595,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564818328,720998.00
08/03/2019 03:45,2,0.000,ALERT,213.51,300.27,60.012,1564818304,"201051344000651","174011545737251",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,1386928.4,1386928.4,10588,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818330,720999.00
08/03/2019 03:45,2,0.000,ALERT,213.06,302.37,60.043,1564818304,"201051344000594","174011545737251",0.00,19.80,0,299.37,303.88,0.0,0.0,0.000,1396578.2,1396578.2,10587,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818332,721000.00
08/03/2019 03:45,2,0.000,ALERT,213.29,301.47,60.017,1564818304,"201051344000469","174011545737251",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,1376960.9,1376960.9,10597,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818334,721001.00
08/03/2019 03:45,2,0.000,ALERT,213.51,300.57,60.028,1564818304,"201051344000585","174011545737251",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,1402858.4,1402858.4,10582,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818336,721002.00
08/03/2019 03:45,2,0.000,ALERT,213.74,301.17,60.022,1564818304,"201051344000853","174011545737251",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,1399640.7,1399640.7,10595,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818338,721003.00
08/03/2019 03:45,2,0.000,ALERT,213.51,300.87,60.017,1564818304,"201051344001145","174011545737251",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,1401217.0,1401217.0,10615,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818340,721004.00
08/03/2019 03:45,2,0.000,ALERT,213.29,300.57,60.017,1564818304,"201051344000438","174011545737251",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,1394738.2,1394738.2,10587,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818342,721005.00
08/03/2019 03:45,2,0.000,ALERT,213.06,300.27,60.017,1564818304,"201051344001135","174011545737251",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,1382539.3,1382539.3,10580,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818343,721006.00
08/03/2019 03:45,2,0.000,ALERT,213.29,301.77,60.017,1564818304,"201051344000983","174011545737251",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,1397915.8,1397915.8,10586,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564818345,721007.00
08/03/2019 03:45,2,0.000,ALERT,213.51,300.57,60.017,1564818304,"201051344001203","174011545737251",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,1390703.7,1390703.7,10602,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818347,721008.00
08/03/2019 03:45,2,0.000,ALERT,213.29,301.17,60.017,1564818304,"201051344001230","174011545737251",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,1384948.4,1384948.4,10630,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818349,721009.00
08/03/2019 03:45,2,0.000,ALERT,212.83,299.97,60.043,1564818304,"201051344000646","174011545737251",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,1378994.0,1378994.0,10602,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564818351,721010.00
08/03/2019 03:45,2,0.000,ALERT,213.29,300.57,60.022,1564818304,"201051344000867","174011545737251",0.00,20.00,0,299.37,303.88,0.0,0.0,0.000,1375061.8,1375061.8,10598,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564818352,721011.00
08/03/2019 03:45,2,0.000,ALERT,213.74,300.57,60.017,1564818304,"201051344000633","174011545737251",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,1371715.5,1371715.5,10607,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818354,721012.00
08/03/2019 03:45,2,0.000,ALERT,212.83,300.27,60.022,1564818304,"201051344000955","174011545737251",0.00,19.80,0,298.47,302.37,0.0,0.0,0.000,1399747.2,1399747.2,10599,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818356,721013.00
08/03/2019 03:45,2,0.000,ALERT,213.29,300.57,60.022,1564818304,"201051344000648","174011545737251",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,1385180.1,1385180.1,10582,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818358,721014.00
08/03/2019 03:45,2,0.000,ALERT,213.51,301.17,60.022,1564818304,"201051344000645","174011545737251",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,1391034.7,1391034.7,10590,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818360,721015.00
08/03/2019 03:45,2,0.000,ALERT,213.06,302.07,60.059,1564818304,"201051344000569","174011545737251",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,1408351.7,1408351.7,10584,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564818361,721016.00
08/03/2019 03:45,2,0.000,ALERT,213.29,301.17,60.017,1564818304,"179051228000119","174011545737251",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,194196.1,194196.1,10684,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564818363,721017.00
08/03/2019 04:00,2,0.000,ALERT,212.61,301.17,59.996,1564819204,"201051344000579","174011545737251",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,1409796.4,1409796.4,10593,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819206,721018.00
08/03/2019 04:00,2,0.000,ALERT,212.61,299.37,59.975,1564819204,"201051344001025","174011545737251",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,1395319.7,1395319.7,10588,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819208,721019.00
08/03/2019 04:00,2,0.000,ALERT,212.83,299.97,60.033,1564819204,"201051344001093","174011545737251",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,1376859.5,1376859.5,10617,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564819210,721020.00
08/03/2019 04:00,2,0.000,ALERT,212.61,300.87,59.975,1564819204,"201051344000458","174011545737251",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,1390233.2,1390233.2,10582,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564819211,721021.00
08/03/2019 04:00,2,0.000,ALERT,212.61,300.57,60.001,1564819204,"201051344000890","174011545737251",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,1392118.1,1392118.1,10591,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819213,721022.00
08/03/2019 04:00,2,0.000,ALERT,212.61,300.87,59.996,1564819204,"201051344000988","174011545737251",0.00,19.80,0,296.66,302.98,0.0,0.0,0.000,1053132.1,1053132.1,10583,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819215,721023.00
08/03/2019 04:00,2,0.000,ALERT,213.06,300.57,59.996,1564819204,"201051344000582","174011545737251",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,1369130.9,1369130.9,10583,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819217,721024.00
08/03/2019 04:00,2,0.000,ALERT,212.61,301.47,60.001,1564819204,"201051344000868","174011545737251",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,1377193.4,1377193.4,10580,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564819219,721025.00
08/03/2019 04:00,2,0.000,ALERT,213.06,301.47,59.996,1564819204,"201051344000576","174011545737251",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,1393025.3,1393025.3,10609,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819221,721026.00
08/03/2019 04:00,2,0.000,ALERT,212.83,300.87,59.975,1564819204,"201051344001158","174011545737251",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,1370511.3,1370511.3,10579,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564819222,721027.00
08/03/2019 04:00,2,0.000,ALERT,212.83,299.37,59.990,1564819204,"201051344000917","174011545737251",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,1386417.3,1386417.3,10616,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564819224,721028.00
08/03/2019 04:00,2,0.000,ALERT,212.83,299.37,60.001,1564819204,"201051344000417","174011545737251",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,1093643.0,1093643.0,10611,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819226,721029.00
08/03/2019 04:00,2,0.000,ALERT,213.06,299.97,60.001,1564819204,"201051344000685","174011545737251",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,1392286.3,1392286.3,10597,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819228,721030.00
08/03/2019 04:00,2,0.000,ALERT,212.83,299.07,59.975,1564819204,"201051344000651","174011545737251",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,1386928.4,1386928.4,10590,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819230,721031.00
08/03/2019 04:00,2,0.000,ALERT,212.61,301.47,59.996,1564819204,"201051344000594","174011545737251",0.00,19.80,0,298.77,303.88,0.0,0.0,0.000,1396578.2,1396578.2,10589,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564819232,721032.00
08/03/2019 04:00,2,0.000,ALERT,212.83,300.57,59.996,1564819204,"201051344000469","174011545737251",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,1376960.9,1376960.9,10599,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819234,721033.00
08/03/2019 04:00,2,0.000,ALERT,212.83,299.97,59.990,1564819204,"201051344000585","174011545737251",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,1402858.4,1402858.4,10584,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564819235,721034.00
08/03/2019 04:00,2,0.000,ALERT,213.29,300.57,59.990,1564819204,"201051344000853","174011545737251",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,1399640.7,1399640.7,10597,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819238,721035.00
08/03/2019 04:00,2,0.000,ALERT,212.83,299.97,59.996,1564819204,"201051344001145","174011545737251",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,1401217.0,1401217.0,10617,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819239,721036.00
08/03/2019 04:00,2,0.000,ALERT,212.83,299.67,59.990,1564819204,"201051344000438","174011545737251",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,1394738.2,1394738.2,10589,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819241,721037.00
08/03/2019 04:00,2,0.000,ALERT,212.38,299.37,59.996,1564819204,"201051344001135","174011545737251",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,1382539.3,1382539.3,10582,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819243,721038.00
08/03/2019 04:00,2,0.000,ALERT,212.61,300.57,59.990,1564819204,"201051344000983","174011545737251",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,1397915.8,1397915.8,10588,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819245,721039.00
08/03/2019 04:00,2,0.000,ALERT,212.61,299.37,60.001,1564819204,"201051344001203","174011545737251",0.00,19.50,0,297.87,303.88,0.0,0.0,0.000,1390703.7,1390703.7,10604,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819247,721040.00
08/03/2019 04:00,2,0.000,ALERT,212.61,299.67,59.996,1564819204,"201051344001230","174011545737251",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,1384948.4,1384948.4,10632,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564819249,721041.00
08/03/2019 04:00,2,0.000,ALERT,212.16,299.07,60.001,1564819204,"201051344000646","174011545737251",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,1378994.0,1378994.0,10604,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819250,721042.00
08/03/2019 04:00,2,0.000,ALERT,212.83,300.27,59.996,1564819204,"201051344000867","174011545737251",0.00,20.00,0,298.77,303.88,0.0,0.0,0.000,1375061.8,1375061.8,10600,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819252,721043.00
08/03/2019 04:00,2,0.000,ALERT,213.29,300.27,59.990,1564819204,"201051344000633","174011545737251",0.00,19.50,0,297.26,302.68,0.0,0.0,0.000,1371715.5,1371715.5,10609,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819254,721044.00
08/03/2019 04:00,2,0.000,ALERT,212.16,299.67,60.038,1564819204,"201051344000955","174011545737251",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,1399747.2,1399747.2,10601,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819256,721045.00
08/03/2019 04:00,2,0.000,ALERT,212.83,299.67,60.001,1564819204,"201051344000648","174011545737251",0.00,19.30,0,298.47,303.58,0.0,0.0,0.000,1385180.1,1385180.1,10584,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819258,721046.00
08/03/2019 04:00,2,0.000,ALERT,213.06,299.97,60.001,1564819204,"201051344000645","174011545737251",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,1391034.7,1391034.7,10592,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564819259,721047.00
08/03/2019 04:00,2,0.000,ALERT,212.61,300.57,60.001,1564819204,"201051344000569","174011545737251",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,1408351.7,1408351.7,10586,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564819261,721048.00
08/03/2019 04:00,2,0.000,ALERT,212.83,299.67,59.996,1564819204,"179051228000119","174011545737251",0.00,21.50,0,297.57,302.98,0.0,0.0,0.000,194196.1,194196.1,10686,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564819263,721049.00
08/03/2019 04:15,2,0.000,ALERT,211.25,298.47,60.043,1564820104,"201051344000579","174011545737251",0.00,19.80,0,296.36,303.58,0.0,0.0,0.000,1409796.4,1409796.4,10595,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820106,721050.00
08/03/2019 04:15,2,0.000,ALERT,211.03,296.06,60.059,1564820104,"201051344001025","174011545737251",0.00,19.00,0,294.26,302.07,0.0,0.0,0.000,1395319.7,1395319.7,10590,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564820108,721051.00
08/03/2019 04:15,2,0.000,ALERT,211.25,296.66,60.038,1564820104,"201051344001093","174011545737251",0.00,19.80,0,294.86,301.17,0.0,0.0,0.000,1376859.5,1376859.5,10619,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820110,721052.00
08/03/2019 04:15,2,0.000,ALERT,211.25,297.87,60.043,1564820104,"201051344000458","174011545737251",0.00,20.30,0,296.06,303.58,0.0,0.0,0.000,1390233.2,1390233.2,10584,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820112,721053.00
08/03/2019 04:15,2,0.000,ALERT,211.25,297.26,60.038,1564820104,"201051344000890","174011545737251",0.00,19.50,0,295.46,302.68,0.0,0.0,0.000,1392118.1,1392118.1,10593,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564820114,721054.00
08/03/2019 04:15,2,0.000,ALERT,211.25,297.87,60.059,1564820104,"201051344000988","174011545737251",0.00,19.80,0,293.66,302.68,0.0,0.0,0.000,1053132.1,1053132.1,10585,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820116,721055.00
08/03/2019 04:15,2,0.000,ALERT,211.70,297.57,60.022,1564820104,"201051344000582","174011545737251",0.00,19.30,0,295.76,302.37,0.0,0.0,0.000,1369130.9,1369130.9,10585,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820118,721056.00
08/03/2019 04:15,2,0.000,ALERT,211.25,298.17,60.043,1564820104,"201051344000868","174011545737251",0.00,19.80,0,296.66,303.58,0.0,0.0,0.000,1377193.4,1377193.4,10582,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820119,721057.00
08/03/2019 04:15,2,0.000,ALERT,211.70,298.17,60.049,1564820104,"201051344000576","174011545737251",0.00,19.50,0,296.06,302.98,0.0,0.0,0.000,1393025.3,1393025.3,10611,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820121,721058.00
08/03/2019 04:15,2,0.000,ALERT,211.25,297.57,60.012,1564820104,"201051344001158","174011545737251",0.00,19.30,0,295.46,302.37,0.0,0.0,0.000,1370511.3,1370511.3,10581,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564820123,721059.00
08/03/2019 04:15,2,0.000,ALERT,211.48,296.06,59.996,1564820104,"201051344000917","174011545737251",0.00,20.00,0,293.66,300.87,0.0,0.0,0.000,1386417.3,1386417.3,10618,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820125,721060.00
08/03/2019 04:15,2,0.000,ALERT,211.70,296.06,60.043,1564820104,"201051344000417","174011545737251",0.00,19.50,0,294.26,300.87,0.0,0.0,0.000,1093643.0,1093643.0,10613,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820127,721061.00
08/03/2019 04:15,2,0.000,ALERT,211.70,296.96,60.043,1564820104,"201051344000685","174011545737251",0.00,19.50,0,294.86,301.47,0.0,0.0,0.000,1392286.3,1392286.3,10599,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820128,721062.00
08/03/2019 04:15,2,0.000,ALERT,211.70,296.36,60.043,1564820104,"201051344000651","174011545737251",0.00,19.00,0,294.26,301.17,0.0,0.0,0.000,1386928.4,1386928.4,10592,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820131,721063.00
08/03/2019 04:15,2,0.000,ALERT,211.03,298.77,60.033,1564820104,"201051344000594","174011545737251",0.00,19.80,0,296.06,303.28,0.0,0.0,0.000,1396578.2,1396578.2,10591,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564820133,721064.00
08/03/2019 04:15,2,0.000,ALERT,211.48,297.57,60.065,1564820104,"201051344000469","174011545737251",0.00,19.30,0,295.16,302.37,0.0,0.0,0.000,1376960.9,1376960.9,10601,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820135,721065.00
08/03/2019 04:15,2,0.000,ALERT,211.48,296.66,60.043,1564820104,"201051344000585","174011545737251",0.00,19.80,0,294.56,301.47,0.0,0.0,0.000,1402858.4,1402858.4,10586,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820136,721066.00
08/03/2019 04:15,2,0.000,ALERT,211.70,297.57,60.038,1564820104,"201051344000853","174011545737251",0.00,19.80,0,296.06,302.98,0.0,0.0,0.000,1399640.7,1399640.7,10599,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820138,721067.00
08/03/2019 04:15,2,0.000,ALERT,211.48,297.26,59.996,1564820104,"201051344001145","174011545737251",0.00,19.30,0,295.16,302.37,0.0,0.0,0.000,1401217.0,1401217.0,10619,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820140,721068.00
08/03/2019 04:15,2,0.000,ALERT,211.48,296.66,60.038,1564820104,"201051344000438","174011545737251",0.00,19.30,0,294.86,301.77,0.0,0.0,0.000,1394738.2,1394738.2,10591,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564820142,721069.00
08/03/2019 04:15,2,0.000,ALERT,211.03,296.66,60.043,1564820104,"201051344001135","174011545737251",0.00,19.30,0,294.86,301.77,0.0,0.0,0.000,1382539.3,1382539.3,10584,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564820144,721070.00
08/03/2019 04:15,2,0.000,ALERT,211.25,298.17,60.065,1564820104,"201051344000983","174011545737251",0.00,20.00,0,296.36,303.28,0.0,0.0,0.000,1397915.8,1397915.8,10590,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820146,721071.00
08/03/2019 04:15,2,0.000,ALERT,211.25,296.36,60.043,1564820104,"201051344001203","174011545737251",0.00,19.50,0,294.56,303.28,0.0,0.0,0.000,1390703.7,1390703.7,10606,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820147,721072.00
08/03/2019 04:15,2,0.000,ALERT,211.25,296.96,60.049,1564820104,"201051344001230","174011545737251",0.00,19.30,0,295.16,301.77,0.0,0.0,0.000,1384948.4,1384948.4,10634,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820149,721073.00
08/03/2019 04:15,2,0.000,ALERT,211.03,296.36,60.049,1564820104,"201051344000646","174011545737251",0.00,19.30,0,294.26,301.17,0.0,0.0,0.000,1378994.0,1378994.0,10606,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564820151,721074.00
08/03/2019 04:15,2,0.000,ALERT,211.70,297.87,60.043,1564820104,"201051344000867","174011545737251",0.00,20.30,0,295.76,303.28,0.0,0.0,0.000,1375061.8,1375061.8,10602,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820153,721075.00
08/03/2019 04:15,2,0.000,ALERT,211.70,297.26,60.049,1564820104,"201051344000633","174011545737251",0.00,19.30,0,294.26,302.37,0.0,0.0,0.000,1371715.5,1371715.5,10611,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564820155,721076.00
08/03/2019 04:15,2,0.000,ALERT,211.03,296.66,60.043,1564820104,"201051344000955","174011545737251",0.00,19.50,0,294.86,301.17,0.0,0.0,0.000,1399747.2,1399747.2,10603,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820156,721077.00
08/03/2019 04:15,2,0.000,ALERT,211.48,297.26,60.043,1564820104,"201051344000648","174011545737251",0.00,19.30,0,295.46,302.98,0.0,0.0,0.000,1385180.1,1385180.1,10586,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820158,721078.00
08/03/2019 04:15,2,0.000,ALERT,211.70,297.87,60.043,1564820104,"201051344000645","174011545737251",0.00,20.00,0,296.06,302.68,0.0,0.0,0.000,1391034.7,1391034.7,10594,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564820160,721079.00
08/03/2019 04:15,2,0.000,ALERT,211.25,298.17,60.049,1564820104,"201051344000569","174011545737251",0.00,19.80,0,296.66,303.58,0.0,0.0,0.000,1408351.7,1408351.7,10588,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564820162,721080.00
08/03/2019 04:15,2,0.000,ALERT,211.48,297.26,60.038,1564820104,"179051228000119","174011545737251",0.00,21.50,0,294.86,302.07,0.0,0.0,0.000,194196.1,194196.1,10688,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564820164,721081.00
