ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 04:30,2,0.000,ALERT,211.03,297.87,60.028,1564821004,"201051344000579","174011545737251",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,1409796.4,1409796.4,10597,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821006,721082.00
08/03/2019 04:30,2,0.000,ALERT,210.80,295.76,60.022,1564821004,"201051344001025","174011545737251",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,1395319.7,1395319.7,10592,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821008,721083.00
08/03/2019 04:30,2,0.000,ALERT,210.80,296.36,59.985,1564821004,"201051344001093","174011545737251",0.00,20.00,0,294.56,298.17,0.0,0.0,0.000,1376859.5,1376859.5,10621,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821009,721084.00
08/03/2019 04:30,2,0.000,ALERT,211.25,297.57,60.033,1564821004,"201051344000458","174011545737251",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1390233.2,1390233.2,10586,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821011,721085.00
08/03/2019 04:30,2,0.000,ALERT,210.80,296.96,60.033,1564821004,"201051344000890","174011545737251",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,1392118.1,1392118.1,10595,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821013,721086.00
08/03/2019 04:30,2,0.000,ALERT,211.03,297.26,60.028,1564821004,"201051344000988","174011545737251",0.00,19.80,0,293.36,299.37,0.0,0.0,0.000,1053132.1,1053132.1,10587,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821015,721087.00
08/03/2019 04:30,2,0.000,ALERT,211.25,297.26,60.049,1564821004,"201051344000582","174011545737251",0.00,19.30,0,295.46,298.77,0.0,0.0,0.000,1369130.9,1369130.9,10587,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821017,721088.00
08/03/2019 04:30,2,0.000,ALERT,211.03,297.87,60.028,1564821004,"201051344000868","174011545737251",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,1377193.4,1377193.4,10584,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821019,721089.00
08/03/2019 04:30,2,0.000,ALERT,211.70,297.87,60.038,1564821004,"201051344000576","174011545737251",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,1393025.3,1393025.3,10613,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821020,721090.00
08/03/2019 04:30,2,0.000,ALERT,211.25,296.96,60.028,1564821004,"201051344001158","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1370511.3,1370511.3,10583,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821022,721091.00
08/03/2019 04:30,2,0.000,ALERT,211.03,295.76,60.065,1564821004,"201051344000917","174011545737251",0.00,20.30,0,293.36,297.26,0.0,0.0,0.000,1386417.3,1386417.3,10620,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821024,721092.00
08/03/2019 04:30,2,0.000,ALERT,211.03,295.76,60.028,1564821004,"201051344000417","174011545737251",0.00,19.50,0,293.96,297.26,0.0,0.0,0.000,1093643.0,1093643.0,10615,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564821026,721093.00
08/03/2019 04:30,2,0.000,ALERT,211.25,296.36,60.022,1564821004,"201051344000685","174011545737251",0.00,19.50,0,294.86,298.17,0.0,0.0,0.000,1392286.3,1392286.3,10601,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821028,721094.00
08/03/2019 04:30,2,0.000,ALERT,211.03,295.76,60.028,1564821004,"201051344000651","174011545737251",0.00,19.00,0,293.96,297.57,0.0,0.0,0.000,1386928.4,1386928.4,10594,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821030,721095.00
08/03/2019 04:30,2,0.000,ALERT,211.03,297.87,60.028,1564821004,"201051344000594","174011545737251",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,1396578.2,1396578.2,10593,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564821032,721096.00
08/03/2019 04:30,2,0.000,ALERT,211.25,296.96,60.022,1564821004,"201051344000469","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1376960.9,1376960.9,10603,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821034,721097.00
08/03/2019 04:30,2,0.000,ALERT,211.03,296.36,60.033,1564821004,"201051344000585","174011545737251",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,1402858.4,1402858.4,10588,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821036,721098.00
08/03/2019 04:30,2,0.000,ALERT,211.70,297.26,60.017,1564821004,"201051344000853","174011545737251",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,1399640.7,1399640.7,10601,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821038,721099.00
08/03/2019 04:30,2,0.000,ALERT,211.25,296.66,60.059,1564821004,"201051344001145","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1401217.0,1401217.0,10621,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821039,721100.00
08/03/2019 04:30,2,0.000,ALERT,211.03,296.06,60.001,1564821004,"201051344000438","174011545737251",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,1394738.2,1394738.2,10593,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821041,721101.00
08/03/2019 04:30,2,0.000,ALERT,210.57,296.36,59.990,1564821004,"201051344001135","174011545737251",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,1382539.3,1382539.3,10586,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821043,721102.00
08/03/2019 04:30,2,0.000,ALERT,211.25,297.57,60.022,1564821004,"201051344000983","174011545737251",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,1397915.8,1397915.8,10592,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821045,721103.00
08/03/2019 04:30,2,0.000,ALERT,210.80,295.76,60.006,1564821004,"201051344001203","174011545737251",0.00,19.50,0,294.26,299.67,0.0,0.0,0.000,1390703.7,1390703.7,10608,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821047,721104.00
08/03/2019 04:30,2,0.000,ALERT,210.80,296.36,60.006,1564821004,"201051344001230","174011545737251",0.00,19.30,0,294.86,298.47,0.0,0.0,0.000,1384948.4,1384948.4,10636,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821048,721105.00
08/03/2019 04:30,2,0.000,ALERT,210.57,296.06,60.012,1564821004,"201051344000646","174011545737251",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,1378994.0,1378994.0,10608,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821050,721106.00
08/03/2019 04:30,2,0.000,ALERT,211.48,296.96,60.006,1564821004,"201051344000867","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1375061.8,1375061.8,10604,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821052,721107.00
08/03/2019 04:30,2,0.000,ALERT,211.48,296.66,59.985,1564821004,"201051344000633","174011545737251",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,1371715.5,1371715.5,10613,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821054,721108.00
08/03/2019 04:30,2,0.000,ALERT,210.35,296.06,60.017,1564821004,"201051344000955","174011545737251",0.00,19.50,0,294.86,298.17,0.0,0.0,0.000,1399747.2,1399747.2,10605,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821056,721109.00
08/03/2019 04:30,2,0.000,ALERT,211.48,296.66,60.001,1564821004,"201051344000648","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1385180.1,1385180.1,10588,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564821058,721110.00
08/03/2019 04:30,2,0.000,ALERT,211.70,296.96,60.033,1564821004,"201051344000645","174011545737251",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,1391034.7,1391034.7,10596,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821059,721111.00
08/03/2019 04:30,2,0.000,ALERT,211.25,297.87,60.012,1564821004,"201051344000569","174011545737251",0.00,20.00,0,296.66,300.27,0.0,0.0,0.000,1408351.7,1408351.7,10590,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564821061,721112.00
08/03/2019 04:30,2,0.000,ALERT,211.48,296.66,59.990,1564821004,"179051228000119","174011545737251",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,194196.1,194196.1,10690,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564821063,721113.00
08/03/2019 04:45,2,0.000,ALERT,211.25,297.87,60.022,1564821904,"201051344000579","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1409796.4,1409796.4,10599,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821906,721114.00
08/03/2019 04:45,2,0.000,ALERT,211.25,296.36,60.006,1564821904,"201051344001025","174011545737251",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,1395319.7,1395319.7,10594,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564821908,721115.00
08/03/2019 04:45,2,0.000,ALERT,211.70,297.26,60.012,1564821904,"201051344001093","174011545737251",0.00,20.00,0,294.26,298.77,0.0,0.0,0.000,1376859.5,1376859.5,10623,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564821910,721116.00
08/03/2019 04:45,2,0.000,ALERT,211.25,297.26,60.028,1564821904,"201051344000458","174011545737251",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1390233.2,1390233.2,10588,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564821911,721117.00
08/03/2019 04:45,2,0.000,ALERT,211.48,297.57,60.006,1564821904,"201051344000890","174011545737251",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,1392118.1,1392118.1,10597,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564821913,721118.00
08/03/2019 04:45,2,0.000,ALERT,211.25,296.96,60.006,1564821904,"201051344000988","174011545737251",0.00,19.80,0,292.76,298.47,0.0,0.0,0.000,1053132.1,1053132.1,10589,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821915,721119.00
08/03/2019 04:45,2,0.000,ALERT,211.93,297.87,60.012,1564821904,"201051344000582","174011545737251",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,1369130.9,1369130.9,10589,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821917,721120.00
08/03/2019 04:45,2,0.000,ALERT,211.25,297.57,60.022,1564821904,"201051344000868","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1377193.4,1377193.4,10586,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821919,721121.00
08/03/2019 04:45,2,0.000,ALERT,211.70,297.57,60.012,1564821904,"201051344000576","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1393025.3,1393025.3,10615,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821921,721122.00
08/03/2019 04:45,2,0.000,ALERT,211.48,296.96,60.012,1564821904,"201051344001158","174011545737251",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,1370511.3,1370511.3,10585,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821923,721123.00
08/03/2019 04:45,2,0.000,ALERT,211.70,296.36,60.017,1564821904,"201051344000917","174011545737251",0.00,20.30,0,292.76,298.17,0.0,0.0,0.000,1386417.3,1386417.3,10622,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564821924,721124.00
08/03/2019 04:45,2,0.000,ALERT,211.70,296.36,60.012,1564821904,"201051344000417","174011545737251",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,1093643.0,1093643.0,10617,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821926,721125.00
08/03/2019 04:45,2,0.000,ALERT,211.93,296.96,60.022,1564821904,"201051344000685","174011545737251",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,1392286.3,1392286.3,10603,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821928,721126.00
08/03/2019 04:45,2,0.000,ALERT,211.70,296.36,60.038,1564821904,"201051344000651","174011545737251",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,1386928.4,1386928.4,10596,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821930,721127.00
08/03/2019 04:45,2,0.000,ALERT,211.25,297.87,60.012,1564821904,"201051344000594","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1396578.2,1396578.2,10595,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564821932,721128.00
08/03/2019 04:45,2,0.000,ALERT,211.48,297.26,59.990,1564821904,"201051344000469","174011545737251",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,1376960.9,1376960.9,10605,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564821934,721129.00
08/03/2019 04:45,2,0.000,ALERT,211.70,297.26,59.975,1564821904,"201051344000585","174011545737251",0.00,19.80,0,293.66,298.77,0.0,0.0,0.000,1402858.4,1402858.4,10590,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821936,721130.00
08/03/2019 04:45,2,0.000,ALERT,211.93,296.96,60.001,1564821904,"201051344000853","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1399640.7,1399640.7,10603,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821938,721131.00
08/03/2019 04:45,2,0.000,ALERT,211.93,297.57,60.006,1564821904,"201051344001145","174011545737251",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,1401217.0,1401217.0,10623,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821939,721132.00
08/03/2019 04:45,2,0.000,ALERT,211.70,297.26,60.006,1564821904,"201051344000438","174011545737251",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,1394738.2,1394738.2,10595,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821941,721133.00
08/03/2019 04:45,2,0.000,ALERT,211.25,296.96,60.006,1564821904,"201051344001135","174011545737251",0.00,19.50,0,294.26,299.37,0.0,0.0,0.000,1382539.3,1382539.3,10588,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821943,721134.00
08/03/2019 04:45,2,0.000,ALERT,211.48,297.57,59.990,1564821904,"201051344000983","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1397915.8,1397915.8,10594,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564821945,721135.00
08/03/2019 04:45,2,0.000,ALERT,211.70,296.96,60.006,1564821904,"201051344001203","174011545737251",0.00,19.50,0,293.96,300.57,0.0,0.0,0.000,1390703.7,1390703.7,10610,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821947,721136.00
08/03/2019 04:45,2,0.000,ALERT,211.48,297.57,60.038,1564821904,"201051344001230","174011545737251",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,1384948.4,1384948.4,10638,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821949,721137.00
08/03/2019 04:45,2,0.000,ALERT,211.25,296.96,59.980,1564821904,"201051344000646","174011545737251",0.00,19.50,0,293.36,298.47,0.0,0.0,0.000,1378994.0,1378994.0,10610,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821950,721138.00
08/03/2019 04:45,2,0.000,ALERT,211.48,296.96,59.996,1564821904,"201051344000867","174011545737251",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,1375061.8,1375061.8,10606,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821952,721139.00
08/03/2019 04:45,2,0.000,ALERT,211.93,296.66,60.006,1564821904,"201051344000633","174011545737251",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,1371715.5,1371715.5,10615,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564821954,721140.00
08/03/2019 04:45,2,0.000,ALERT,211.25,296.96,60.006,1564821904,"201051344000955","174011545737251",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,1399747.2,1399747.2,10607,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821956,721141.00
08/03/2019 04:45,2,0.000,ALERT,211.48,296.36,60.001,1564821904,"201051344000648","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1385180.1,1385180.1,10590,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564821958,721142.00
08/03/2019 04:45,2,0.000,ALERT,211.70,296.96,59.959,1564821904,"201051344000645","174011545737251",0.00,20.00,0,295.16,298.47,0.0,0.0,0.000,1391034.7,1391034.7,10598,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821960,721143.00
08/03/2019 04:45,2,0.000,ALERT,211.25,297.57,59.964,1564821904,"201051344000569","174011545737251",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,1408351.7,1408351.7,10592,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564821961,721144.00
08/03/2019 04:45,2,0.000,ALERT,211.48,296.66,59.990,1564821904,"179051228000119","174011545737251",0.00,21.50,0,293.66,298.47,0.0,0.0,0.000,194196.1,194196.1,10692,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564821963,721145.00
08/03/2019 05:00,2,0.000,ALERT,211.25,297.87,60.017,1564822804,"201051344000579","174011545737251",0.00,19.80,0,284.94,299.97,0.0,0.0,0.000,1409796.4,1409796.4,10601,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822806,721146.00
08/03/2019 05:00,2,0.000,ALERT,211.70,296.66,60.012,1564822804,"201051344001025","174011545737251",0.00,19.00,0,284.94,299.37,0.0,0.0,0.000,1395319.7,1395319.7,10596,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822808,721147.00
08/03/2019 05:00,2,0.000,ALERT,211.93,297.26,59.990,1564822804,"201051344001093","174011545737251",0.00,20.00,0,284.94,298.77,0.0,0.0,0.000,1376859.5,1376859.5,10625,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564822810,721148.00
08/03/2019 05:00,2,0.000,ALERT,211.48,297.87,60.017,1564822804,"201051344000458","174011545737251",0.00,20.30,0,284.64,299.97,0.0,0.0,0.000,1390233.2,1390233.2,10590,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822811,721149.00
08/03/2019 05:00,2,0.000,ALERT,211.70,297.87,60.028,1564822804,"201051344000890","174011545737251",0.00,19.80,0,285.84,299.97,0.0,0.0,0.000,1392118.1,1392118.1,10599,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822813,721150.00
08/03/2019 05:00,2,0.000,ALERT,211.48,297.87,60.022,1564822804,"201051344000988","174011545737251",0.00,20.00,0,281.94,299.07,0.0,0.0,0.000,1053132.1,1053132.1,10591,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822815,721151.00
08/03/2019 05:00,2,0.000,ALERT,212.38,297.87,60.038,1564822804,"201051344000582","174011545737251",0.00,19.50,0,285.54,299.67,0.0,0.0,0.000,1369130.9,1369130.9,10591,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822817,721152.00
08/03/2019 05:00,2,0.000,ALERT,211.70,298.47,60.028,1564822804,"201051344000868","174011545737251",0.00,19.80,0,284.94,299.97,0.0,0.0,0.000,1377193.4,1377193.4,10588,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822819,721153.00
08/03/2019 05:00,2,0.000,ALERT,211.93,297.87,60.022,1564822804,"201051344000576","174011545737251",0.00,19.80,0,284.34,299.37,0.0,0.0,0.000,1393025.3,1393025.3,10617,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822821,721154.00
08/03/2019 05:00,2,0.000,ALERT,211.48,297.57,60.017,1564822804,"201051344001158","174011545737251",0.00,19.30,0,283.74,298.77,0.0,0.0,0.000,1370511.3,1370511.3,10587,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564822822,721155.00
08/03/2019 05:00,2,0.000,ALERT,211.70,296.36,60.017,1564822804,"201051344000917","174011545737251",0.00,20.30,0,283.74,298.47,0.0,0.0,0.000,1386417.3,1386417.3,10624,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564822824,721156.00
08/03/2019 05:00,2,0.000,ALERT,211.93,296.06,60.017,1564822804,"201051344000417","174011545737251",0.00,19.50,0,284.34,298.17,0.0,0.0,0.000,1093643.0,1093643.0,10619,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564822826,721157.00
08/03/2019 05:00,2,0.000,ALERT,212.16,297.26,60.022,1564822804,"201051344000685","174011545737251",0.00,19.80,0,284.94,299.07,0.0,0.0,0.000,1392286.3,1392286.3,10605,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822828,721158.00
08/03/2019 05:00,2,0.000,ALERT,211.93,296.06,60.006,1564822804,"201051344000651","174011545737251",0.00,19.00,0,284.64,298.47,0.0,0.0,0.000,1386928.4,1386928.4,10598,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822830,721159.00
08/03/2019 05:00,2,0.000,ALERT,211.25,297.87,60.017,1564822804,"201051344000594","174011545737251",0.00,19.80,0,284.04,299.67,0.0,0.0,0.000,1396578.2,1396578.2,10597,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564822832,721160.00
08/03/2019 05:00,2,0.000,ALERT,211.25,296.96,60.017,1564822804,"201051344000469","174011545737251",0.00,19.30,0,283.14,298.77,0.0,0.0,0.000,1376960.9,1376960.9,10607,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822834,721161.00
08/03/2019 05:00,2,0.000,ALERT,211.93,297.26,60.012,1564822804,"201051344000585","174011545737251",0.00,19.80,0,284.34,299.07,0.0,0.0,0.000,1402858.4,1402858.4,10592,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822836,721162.00
08/03/2019 05:00,2,0.000,ALERT,211.93,297.57,60.017,1564822804,"201051344000853","174011545737251",0.00,19.80,0,284.34,299.67,0.0,0.0,0.000,1399640.7,1399640.7,10605,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822838,721163.00
08/03/2019 05:00,2,0.000,ALERT,212.16,297.57,60.022,1564822804,"201051344001145","174011545737251",0.00,19.30,0,285.54,299.97,0.0,0.0,0.000,1401217.0,1401217.0,10625,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564822839,721164.00
08/03/2019 05:00,2,0.000,ALERT,211.93,296.96,60.006,1564822804,"201051344000438","174011545737251",0.00,19.30,0,285.24,299.07,0.0,0.0,0.000,1394738.2,1394738.2,10597,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822841,721165.00
08/03/2019 05:00,2,0.000,ALERT,211.48,296.96,60.028,1564822804,"201051344001135","174011545737251",0.00,19.50,0,285.24,299.37,0.0,0.0,0.000,1382539.3,1382539.3,10590,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822843,721166.00
08/03/2019 05:00,2,0.000,ALERT,211.48,297.57,60.012,1564822804,"201051344000983","174011545737251",0.00,20.00,0,284.94,299.67,0.0,0.0,0.000,1397915.8,1397915.8,10596,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564822845,721167.00
08/03/2019 05:00,2,0.000,ALERT,211.93,296.96,60.006,1564822804,"201051344001203","174011545737251",0.00,19.50,0,285.24,300.57,0.0,0.0,0.000,1390703.7,1390703.7,10612,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822847,721168.00
08/03/2019 05:00,2,0.000,ALERT,211.70,297.87,60.006,1564822804,"201051344001230","174011545737251",0.00,19.50,0,285.24,299.07,0.0,0.0,0.000,1384948.4,1384948.4,10640,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822849,721169.00
08/03/2019 05:00,2,0.000,ALERT,211.48,296.96,60.012,1564822804,"201051344000646","174011545737251",0.00,19.50,0,284.04,298.77,0.0,0.0,0.000,1378994.0,1378994.0,10612,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564822851,721170.00
08/03/2019 05:00,2,0.000,ALERT,211.48,296.96,60.033,1564822804,"201051344000867","174011545737251",0.00,20.30,0,284.34,299.67,0.0,0.0,0.000,1375061.8,1375061.8,10608,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822852,721171.00
08/03/2019 05:00,2,0.000,ALERT,211.93,297.57,60.012,1564822804,"201051344000633","174011545737251",0.00,19.50,0,282.24,298.47,0.0,0.0,0.000,1371715.5,1371715.5,10617,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564822854,721172.00
08/03/2019 05:00,2,0.000,ALERT,211.48,297.26,60.049,1564822804,"201051344000955","174011545737251",0.00,19.80,0,284.94,298.77,0.0,0.0,0.000,1399747.2,1399747.2,10609,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822856,721173.00
08/03/2019 05:00,2,0.000,ALERT,211.70,297.26,60.012,1564822804,"201051344000648","174011545737251",0.00,19.50,0,283.74,299.37,0.0,0.0,0.000,1385180.1,1385180.1,10592,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822858,721174.00
08/03/2019 05:00,2,0.000,ALERT,211.93,297.57,60.006,1564822804,"201051344000645","174011545737251",0.00,20.00,0,284.04,299.07,0.0,0.0,0.000,1391034.7,1391034.7,10600,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564822860,721175.00
08/03/2019 05:00,2,0.000,ALERT,211.48,297.87,60.022,1564822804,"201051344000569","174011545737251",0.00,20.00,0,284.94,299.97,0.0,0.0,0.000,1408351.7,1408351.7,10594,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564822861,721176.00
08/03/2019 05:00,2,0.000,ALERT,211.70,296.96,59.990,1564822804,"179051228000119","174011545737251",0.00,21.50,0,282.84,298.47,0.0,0.0,0.000,194196.1,194196.1,10694,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564822863,721177.00
08/03/2019 05:15,2,0.000,ALERT,211.25,297.87,60.028,1564823704,"201051344000579","174011545737251",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,1409796.4,1409796.4,10603,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823707,721178.00
08/03/2019 05:15,2,0.000,ALERT,211.70,296.66,60.028,1564823704,"201051344001025","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1395319.7,1395319.7,10598,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823708,721179.00
08/03/2019 05:15,2,0.000,ALERT,211.93,296.96,60.033,1564823704,"201051344001093","174011545737251",0.00,20.00,0,295.46,298.47,0.0,0.0,0.000,1376859.5,1376859.5,10627,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564823710,721180.00
08/03/2019 05:15,2,0.000,ALERT,211.25,297.26,59.990,1564823704,"201051344000458","174011545737251",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,1390233.2,1390233.2,10592,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823712,721181.00
08/03/2019 05:15,2,0.000,ALERT,211.70,297.87,60.033,1564823704,"201051344000890","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1392118.1,1392118.1,10601,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823714,721182.00
08/03/2019 05:15,2,0.000,ALERT,211.48,297.57,60.049,1564823704,"201051344000988","174011545737251",0.00,19.80,0,293.06,299.07,0.0,0.0,0.000,1053132.1,1053132.1,10593,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823716,721183.00
08/03/2019 05:15,2,0.000,ALERT,212.38,298.47,60.022,1564823704,"201051344000582","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1369130.9,1369130.9,10593,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823718,721184.00
08/03/2019 05:15,2,0.000,ALERT,211.25,297.87,60.022,1564823704,"201051344000868","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1377193.4,1377193.4,10590,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823719,721185.00
08/03/2019 05:15,2,0.000,ALERT,211.70,298.17,60.006,1564823704,"201051344000576","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1393025.3,1393025.3,10619,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823721,721186.00
08/03/2019 05:15,2,0.000,ALERT,211.48,296.66,59.985,1564823704,"201051344001158","174011545737251",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,1370511.3,1370511.3,10589,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823723,721187.00
08/03/2019 05:15,2,0.000,ALERT,211.93,296.66,60.028,1564823704,"201051344000917","174011545737251",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,1386417.3,1386417.3,10626,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823725,721188.00
08/03/2019 05:15,2,0.000,ALERT,212.16,296.96,60.028,1564823704,"201051344000417","174011545737251",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,1093643.0,1093643.0,10621,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564823727,721189.00
08/03/2019 05:15,2,0.000,ALERT,212.16,296.96,60.028,1564823704,"201051344000685","174011545737251",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,1392286.3,1392286.3,10607,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823729,721190.00
08/03/2019 05:15,2,0.000,ALERT,211.93,296.66,60.038,1564823704,"201051344000651","174011545737251",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,1386928.4,1386928.4,10600,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823731,721191.00
08/03/2019 05:15,2,0.000,ALERT,211.03,297.57,60.054,1564823704,"201051344000594","174011545737251",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,1396578.2,1396578.2,10599,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823733,721192.00
08/03/2019 05:15,2,0.000,ALERT,211.25,296.96,60.038,1564823704,"201051344000469","174011545737251",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1376960.9,1376960.9,10609,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823734,721193.00
08/03/2019 05:15,2,0.000,ALERT,211.93,296.96,60.028,1564823704,"201051344000585","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1402858.4,1402858.4,10594,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564823736,721194.00
08/03/2019 05:15,2,0.000,ALERT,211.70,296.96,60.033,1564823704,"201051344000853","174011545737251",0.00,19.50,0,295.76,299.37,0.0,0.0,0.000,1399640.7,1399640.7,10607,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564823738,721195.00
08/03/2019 05:15,2,0.000,ALERT,211.93,297.57,60.033,1564823704,"201051344001145","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1401217.0,1401217.0,10627,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823740,721196.00
08/03/2019 05:15,2,0.000,ALERT,211.93,297.26,60.022,1564823704,"201051344000438","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1394738.2,1394738.2,10599,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823742,721197.00
08/03/2019 05:15,2,0.000,ALERT,211.48,297.26,60.012,1564823704,"201051344001135","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1382539.3,1382539.3,10592,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823744,721198.00
08/03/2019 05:15,2,0.000,ALERT,211.25,297.26,60.043,1564823704,"201051344000983","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1397915.8,1397915.8,10598,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823745,721199.00
08/03/2019 05:15,2,0.000,ALERT,211.93,296.96,60.022,1564823704,"201051344001203","174011545737251",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,1390703.7,1390703.7,10614,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823747,721200.00
08/03/2019 05:15,2,0.000,ALERT,211.93,297.87,60.022,1564823704,"201051344001230","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1384948.4,1384948.4,10642,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564823749,721201.00
08/03/2019 05:15,2,0.000,ALERT,211.48,296.96,60.049,1564823704,"201051344000646","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1378994.0,1378994.0,10614,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564823751,721202.00
08/03/2019 05:15,2,0.000,ALERT,211.48,296.96,60.028,1564823704,"201051344000867","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1375061.8,1375061.8,10610,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823753,721203.00
08/03/2019 05:15,2,0.000,ALERT,211.70,296.36,60.017,1564823704,"201051344000633","174011545737251",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,1371715.5,1371715.5,10619,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823754,721204.00
08/03/2019 05:15,2,0.000,ALERT,211.48,297.26,60.017,1564823704,"201051344000955","174011545737251",0.00,19.50,0,295.16,298.47,0.0,0.0,0.000,1399747.2,1399747.2,10611,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823756,721205.00
08/03/2019 05:15,2,0.000,ALERT,211.25,296.36,60.022,1564823704,"201051344000648","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1385180.1,1385180.1,10594,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823758,721206.00
08/03/2019 05:15,2,0.000,ALERT,211.70,297.26,60.028,1564823704,"201051344000645","174011545737251",0.00,20.00,0,295.76,299.07,0.0,0.0,0.000,1391034.7,1391034.7,10602,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823760,721207.00
08/03/2019 05:15,2,0.000,ALERT,211.25,297.87,60.028,1564823704,"201051344000569","174011545737251",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,1408351.7,1408351.7,10596,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564823762,721208.00
08/03/2019 05:15,2,0.000,ALERT,211.48,296.66,60.017,1564823704,"179051228000119","174011545737251",0.00,21.50,0,294.26,298.77,0.0,0.0,0.000,194196.1,194196.1,10696,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564823764,721209.00
08/03/2019 05:30,2,0.000,ALERT,211.48,298.17,60.059,1564824604,"201051344000579","174011545737251",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,1409796.4,1409796.4,10605,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824606,721210.00
08/03/2019 05:30,2,0.000,ALERT,211.70,296.96,60.022,1564824604,"201051344001025","174011545737251",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,1395319.7,1395319.7,10600,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824608,721211.00
08/03/2019 05:30,2,0.000,ALERT,211.93,297.26,60.001,1564824604,"201051344001093","174011545737251",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,1376859.5,1376859.5,10629,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564824610,721212.00
08/03/2019 05:30,2,0.000,ALERT,211.25,297.26,60.022,1564824604,"201051344000458","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1390233.2,1390233.2,10594,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824611,721213.00
08/03/2019 05:30,2,0.000,ALERT,211.70,297.87,60.028,1564824604,"201051344000890","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1392118.1,1392118.1,10603,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824613,721214.00
08/03/2019 05:30,2,0.000,ALERT,211.48,297.57,60.028,1564824604,"201051344000988","174011545737251",0.00,19.50,0,293.06,298.77,0.0,0.0,0.000,1053132.1,1053132.1,10595,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824615,721215.00
08/03/2019 05:30,2,0.000,ALERT,212.16,298.17,60.070,1564824604,"201051344000582","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1369130.9,1369130.9,10595,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824617,721216.00
08/03/2019 05:30,2,0.000,ALERT,211.25,297.26,60.028,1564824604,"201051344000868","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1377193.4,1377193.4,10592,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564824619,721217.00
08/03/2019 05:30,2,0.000,ALERT,211.70,297.26,60.022,1564824604,"201051344000576","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1393025.3,1393025.3,10621,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824620,721218.00
08/03/2019 05:30,2,0.000,ALERT,211.48,296.96,60.022,1564824604,"201051344001158","174011545737251",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,1370511.3,1370511.3,10591,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824622,721219.00
08/03/2019 05:30,2,0.000,ALERT,211.93,296.96,60.033,1564824604,"201051344000917","174011545737251",0.00,20.00,0,293.96,298.47,0.0,0.0,0.000,1386417.3,1386417.3,10628,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824624,721220.00
08/03/2019 05:30,2,0.000,ALERT,211.93,296.36,60.033,1564824604,"201051344000417","174011545737251",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,1093643.0,1093643.0,10623,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564824626,721221.00
08/03/2019 05:30,2,0.000,ALERT,212.38,297.26,60.028,1564824604,"201051344000685","174011545737251",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,1392286.3,1392286.3,10609,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564824628,721222.00
08/03/2019 05:30,2,0.000,ALERT,212.16,296.66,60.001,1564824604,"201051344000651","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1386928.4,1386928.4,10602,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824630,721223.00
08/03/2019 05:30,2,0.000,ALERT,211.25,298.17,60.022,1564824604,"201051344000594","174011545737251",0.00,19.80,0,294.86,299.37,0.0,0.0,0.000,1396578.2,1396578.2,10601,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824632,721224.00
08/03/2019 05:30,2,0.000,ALERT,211.48,297.26,60.043,1564824604,"201051344000469","174011545737251",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,1376960.9,1376960.9,10611,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824634,721225.00
