ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 05:30,2,0.000,ALERT,212.16,297.26,60.054,1564824604,"201051344000585","174011545737251",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,1402858.4,1402858.4,10596,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824635,721226.00
08/03/2019 05:30,2,0.000,ALERT,212.16,297.26,60.028,1564824604,"201051344000853","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1399640.7,1399640.7,10609,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824637,721227.00
08/03/2019 05:30,2,0.000,ALERT,212.16,297.57,60.022,1564824604,"201051344001145","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1401217.0,1401217.0,10629,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824639,721228.00
08/03/2019 05:30,2,0.000,ALERT,211.93,297.57,60.038,1564824604,"201051344000438","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1394738.2,1394738.2,10601,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564824641,721229.00
08/03/2019 05:30,2,0.000,ALERT,211.48,296.96,60.022,1564824604,"201051344001135","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1382539.3,1382539.3,10594,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824643,721230.00
08/03/2019 05:30,2,0.000,ALERT,211.48,297.87,60.028,1564824604,"201051344000983","174011545737251",0.00,19.80,0,295.46,299.37,0.0,0.0,0.000,1397915.8,1397915.8,10600,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824645,721231.00
08/03/2019 05:30,2,0.000,ALERT,211.93,296.96,60.017,1564824604,"201051344001203","174011545737251",0.00,19.30,0,294.86,300.57,0.0,0.0,0.000,1390703.7,1390703.7,10616,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564824647,721232.00
08/03/2019 05:30,2,0.000,ALERT,211.93,297.57,60.001,1564824604,"201051344001230","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1384948.4,1384948.4,10644,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824649,721233.00
08/03/2019 05:30,2,0.000,ALERT,211.48,297.26,60.017,1564824604,"201051344000646","174011545737251",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1378994.0,1378994.0,10616,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824651,721234.00
08/03/2019 05:30,2,0.000,ALERT,211.70,296.96,60.022,1564824604,"201051344000867","174011545737251",0.00,20.00,0,294.56,299.37,0.0,0.0,0.000,1375061.8,1375061.8,10612,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564824652,721235.00
08/03/2019 05:30,2,0.000,ALERT,211.70,296.66,60.022,1564824604,"201051344000633","174011545737251",0.00,19.30,0,293.06,298.17,0.0,0.0,0.000,1371715.5,1371715.5,10621,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564824654,721236.00
08/03/2019 05:30,2,0.000,ALERT,211.48,296.96,59.990,1564824604,"201051344000955","174011545737251",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,1399747.2,1399747.2,10613,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564824656,721237.00
08/03/2019 05:30,2,0.000,ALERT,211.48,296.36,60.022,1564824604,"201051344000648","174011545737251",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,1385180.1,1385180.1,10596,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564824658,721238.00
08/03/2019 05:30,2,0.000,ALERT,211.48,296.66,60.022,1564824604,"201051344000645","174011545737251",0.00,19.80,0,295.46,298.77,0.0,0.0,0.000,1391034.7,1391034.7,10604,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824660,721239.00
08/03/2019 05:30,2,0.000,ALERT,211.25,298.17,60.022,1564824604,"201051344000569","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1408351.7,1408351.7,10598,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564824661,721240.00
08/03/2019 05:30,2,0.000,ALERT,211.48,296.66,60.012,1564824604,"179051228000119","174011545737251",0.00,21.30,0,293.66,298.47,0.0,0.0,0.000,194196.1,194196.1,10698,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564824663,721241.00
08/03/2019 05:45,2,0.000,ALERT,211.25,297.87,60.022,1564825503,"201051344000579","174011545737251",0.00,19.50,0,296.36,299.97,0.0,0.0,0.000,1409796.4,1409796.4,10607,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564825506,721242.00
08/03/2019 05:45,2,0.000,ALERT,211.93,296.66,60.017,1564825503,"201051344001025","174011545737251",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,1395319.7,1395319.7,10602,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825507,721243.00
08/03/2019 05:45,2,0.000,ALERT,212.16,297.26,60.017,1564825503,"201051344001093","174011545737251",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,1376859.5,1376859.5,10631,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825509,721244.00
08/03/2019 05:45,2,0.000,ALERT,211.48,297.57,60.022,1564825503,"201051344000458","174011545737251",0.00,20.00,0,295.46,299.97,0.0,0.0,0.000,1390233.2,1390233.2,10596,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825511,721245.00
08/03/2019 05:45,2,0.000,ALERT,211.93,297.57,60.017,1564825503,"201051344000890","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1392118.1,1392118.1,10605,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825513,721246.00
08/03/2019 05:45,2,0.000,ALERT,211.25,297.57,60.022,1564825503,"201051344000988","174011545737251",0.00,19.50,0,293.06,298.77,0.0,0.0,0.000,1053132.1,1053132.1,10597,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825515,721247.00
08/03/2019 05:45,2,0.000,ALERT,212.38,297.87,60.012,1564825503,"201051344000582","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1369130.9,1369130.9,10597,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564825517,721248.00
08/03/2019 05:45,2,0.000,ALERT,211.25,297.87,60.006,1564825503,"201051344000868","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1377193.4,1377193.4,10594,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825518,721249.00
08/03/2019 05:45,2,0.000,ALERT,211.70,297.57,60.012,1564825503,"201051344000576","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1393025.3,1393025.3,10623,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825520,721250.00
08/03/2019 05:45,2,0.000,ALERT,211.25,297.26,60.012,1564825503,"201051344001158","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1370511.3,1370511.3,10593,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825522,721251.00
08/03/2019 05:45,2,0.000,ALERT,211.93,296.66,60.012,1564825503,"201051344000917","174011545737251",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,1386417.3,1386417.3,10630,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825524,721252.00
08/03/2019 05:45,2,0.000,ALERT,211.93,296.36,60.006,1564825503,"201051344000417","174011545737251",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1093643.0,1093643.0,10625,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564825526,721253.00
08/03/2019 05:45,2,0.000,ALERT,212.16,297.26,60.006,1564825503,"201051344000685","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1392286.3,1392286.3,10611,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825528,721254.00
08/03/2019 05:45,2,0.000,ALERT,211.93,296.36,60.001,1564825503,"201051344000651","174011545737251",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,1386928.4,1386928.4,10604,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825530,721255.00
08/03/2019 05:45,2,0.000,ALERT,211.25,298.17,60.006,1564825503,"201051344000594","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1396578.2,1396578.2,10603,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825532,721256.00
08/03/2019 05:45,2,0.000,ALERT,211.48,297.57,59.996,1564825503,"201051344000469","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1376960.9,1376960.9,10613,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564825534,721257.00
08/03/2019 05:45,2,0.000,ALERT,212.16,297.26,59.996,1564825503,"201051344000585","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1402858.4,1402858.4,10598,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825536,721258.00
08/03/2019 05:45,2,0.000,ALERT,212.16,297.57,60.001,1564825503,"201051344000853","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1399640.7,1399640.7,10611,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825537,721259.00
08/03/2019 05:45,2,0.000,ALERT,212.16,297.57,59.990,1564825503,"201051344001145","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1401217.0,1401217.0,10631,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825539,721260.00
08/03/2019 05:45,2,0.000,ALERT,211.93,296.96,60.038,1564825503,"201051344000438","174011545737251",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1394738.2,1394738.2,10603,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825541,721261.00
08/03/2019 05:45,2,0.000,ALERT,211.48,296.96,60.022,1564825503,"201051344001135","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1382539.3,1382539.3,10596,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564825543,721262.00
08/03/2019 05:45,2,0.000,ALERT,211.48,297.87,60.001,1564825503,"201051344000983","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1397915.8,1397915.8,10602,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825545,721263.00
08/03/2019 05:45,2,0.000,ALERT,211.93,296.96,59.996,1564825503,"201051344001203","174011545737251",0.00,19.30,0,294.56,300.57,0.0,0.0,0.000,1390703.7,1390703.7,10618,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825546,721264.00
08/03/2019 05:45,2,0.000,ALERT,211.93,297.87,60.001,1564825503,"201051344001230","174011545737251",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1384948.4,1384948.4,10646,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825548,721265.00
08/03/2019 05:45,2,0.000,ALERT,211.48,296.96,60.028,1564825503,"201051344000646","174011545737251",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,1378994.0,1378994.0,10618,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564825550,721266.00
08/03/2019 05:45,2,0.000,ALERT,211.70,297.57,59.996,1564825503,"201051344000867","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1375061.8,1375061.8,10614,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825552,721267.00
08/03/2019 05:45,2,0.000,ALERT,211.93,296.96,60.001,1564825503,"201051344000633","174011545737251",0.00,19.30,0,292.76,298.47,0.0,0.0,0.000,1371715.5,1371715.5,10623,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825554,721268.00
08/03/2019 05:45,2,0.000,ALERT,211.48,297.26,59.969,1564825503,"201051344000955","174011545737251",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1399747.2,1399747.2,10615,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825556,721269.00
08/03/2019 05:45,2,0.000,ALERT,211.70,296.96,60.043,1564825503,"201051344000648","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1385180.1,1385180.1,10598,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825557,721270.00
08/03/2019 05:45,2,0.000,ALERT,211.70,297.57,60.001,1564825503,"201051344000645","174011545737251",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,1391034.7,1391034.7,10606,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564825559,721271.00
08/03/2019 05:45,2,0.000,ALERT,211.48,297.87,60.006,1564825503,"201051344000569","174011545737251",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,1408351.7,1408351.7,10600,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564825561,721272.00
08/03/2019 05:45,2,0.000,ALERT,211.70,296.96,60.006,1564825503,"179051228000119","174011545737251",0.00,21.30,0,293.36,298.47,0.0,0.0,0.000,194196.1,194196.1,10700,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564825563,721273.00
08/03/2019 06:00,2,0.000,ALERT,211.25,298.17,60.017,1564826404,"201051344000579","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1409796.4,1409796.4,10609,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826406,721274.00
08/03/2019 06:00,2,0.000,ALERT,211.48,296.66,60.012,1564826404,"201051344001025","174011545737251",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,1395319.7,1395319.7,10604,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826408,721275.00
08/03/2019 06:00,2,0.000,ALERT,211.70,297.26,60.006,1564826404,"201051344001093","174011545737251",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,1376859.5,1376859.5,10633,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826410,721276.00
08/03/2019 06:00,2,0.000,ALERT,211.03,297.26,60.006,1564826404,"201051344000458","174011545737251",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,1390233.2,1390233.2,10598,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826412,721277.00
08/03/2019 06:00,2,0.000,ALERT,211.48,297.57,59.980,1564826404,"201051344000890","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1392118.1,1392118.1,10607,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564826414,721278.00
08/03/2019 06:00,2,0.000,ALERT,211.03,297.57,59.975,1564826404,"201051344000988","174011545737251",0.00,19.30,0,293.06,299.37,0.0,0.0,0.000,1053132.1,1053132.1,10599,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826416,721279.00
08/03/2019 06:00,2,0.000,ALERT,211.93,297.57,60.006,1564826404,"201051344000582","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1369130.9,1369130.9,10599,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826418,721280.00
08/03/2019 06:00,2,0.000,ALERT,211.03,297.87,60.001,1564826404,"201051344000868","174011545737251",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,1377193.4,1377193.4,10596,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564826419,721281.00
08/03/2019 06:00,2,0.000,ALERT,211.70,297.87,59.969,1564826404,"201051344000576","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1393025.3,1393025.3,10625,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826421,721282.00
08/03/2019 06:00,2,0.000,ALERT,211.25,296.96,60.001,1564826404,"201051344001158","174011545737251",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1370511.3,1370511.3,10595,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826423,721283.00
08/03/2019 06:00,2,0.000,ALERT,211.48,296.06,60.001,1564826404,"201051344000917","174011545737251",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,1386417.3,1386417.3,10632,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826425,721284.00
08/03/2019 06:00,2,0.000,ALERT,211.48,295.76,59.990,1564826404,"201051344000417","174011545737251",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,1093643.0,1093643.0,10627,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564826427,721285.00
08/03/2019 06:00,2,0.000,ALERT,211.70,296.66,60.001,1564826404,"201051344000685","174011545737251",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1392286.3,1392286.3,10613,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564826429,721286.00
08/03/2019 06:00,2,0.000,ALERT,211.70,295.76,59.969,1564826404,"201051344000651","174011545737251",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,1386928.4,1386928.4,10606,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826430,721287.00
08/03/2019 06:00,2,0.000,ALERT,211.03,297.87,59.996,1564826404,"201051344000594","174011545737251",0.00,19.30,0,295.46,300.27,0.0,0.0,0.000,1396578.2,1396578.2,10605,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826432,721288.00
08/03/2019 06:00,2,0.000,ALERT,211.03,296.96,60.006,1564826404,"201051344000469","174011545737251",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1376960.9,1376960.9,10615,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564826434,721289.00
08/03/2019 06:00,2,0.000,ALERT,211.70,296.66,59.985,1564826404,"201051344000585","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1402858.4,1402858.4,10600,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826436,721290.00
08/03/2019 06:00,2,0.000,ALERT,211.70,297.26,60.006,1564826404,"201051344000853","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1399640.7,1399640.7,10613,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826438,721291.00
08/03/2019 06:00,2,0.000,ALERT,211.70,296.96,60.001,1564826404,"201051344001145","174011545737251",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,1401217.0,1401217.0,10633,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564826439,721292.00
08/03/2019 06:00,2,0.000,ALERT,211.70,296.66,60.006,1564826404,"201051344000438","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1394738.2,1394738.2,10605,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826441,721293.00
08/03/2019 06:00,2,0.000,ALERT,211.03,296.36,60.001,1564826404,"201051344001135","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1382539.3,1382539.3,10598,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826443,721294.00
08/03/2019 06:00,2,0.000,ALERT,211.03,297.57,59.985,1564826404,"201051344000983","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1397915.8,1397915.8,10604,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826445,721295.00
08/03/2019 06:00,2,0.000,ALERT,211.70,296.36,60.006,1564826404,"201051344001203","174011545737251",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,1390703.7,1390703.7,10620,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826447,721296.00
08/03/2019 06:00,2,0.000,ALERT,211.48,296.96,60.006,1564826404,"201051344001230","174011545737251",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1384948.4,1384948.4,10648,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564826449,721297.00
08/03/2019 06:00,2,0.000,ALERT,211.03,296.06,60.012,1564826404,"201051344000646","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1378994.0,1378994.0,10620,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826451,721298.00
08/03/2019 06:00,2,0.000,ALERT,211.48,297.57,60.054,1564826404,"201051344000867","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1375061.8,1375061.8,10616,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564826452,721299.00
08/03/2019 06:00,2,0.000,ALERT,211.70,297.26,60.012,1564826404,"201051344000633","174011545737251",0.00,19.00,0,293.66,299.07,0.0,0.0,0.000,1371715.5,1371715.5,10625,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826454,721300.00
08/03/2019 06:00,2,0.000,ALERT,211.03,296.96,60.006,1564826404,"201051344000955","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1399747.2,1399747.2,10617,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826456,721301.00
08/03/2019 06:00,2,0.000,ALERT,211.25,296.36,60.017,1564826404,"201051344000648","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1385180.1,1385180.1,10600,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826458,721302.00
08/03/2019 06:00,2,0.000,ALERT,211.25,296.96,60.017,1564826404,"201051344000645","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1391034.7,1391034.7,10608,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826460,721303.00
08/03/2019 06:00,2,0.000,ALERT,211.03,297.87,60.012,1564826404,"201051344000569","174011545737251",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,1408351.7,1408351.7,10602,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564826461,721304.00
08/03/2019 06:00,2,0.000,ALERT,211.48,296.66,60.006,1564826404,"179051228000119","174011545737251",0.00,21.00,0,293.96,298.77,0.0,0.0,0.000,194196.1,194196.1,10702,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564826463,721305.00
08/03/2019 06:15,2,0.000,ALERT,211.25,297.57,60.038,1564827304,"201051344000579","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1409796.4,1409796.4,10611,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827307,721306.00
08/03/2019 06:15,2,0.000,ALERT,211.25,296.36,60.033,1564827304,"201051344001025","174011545737251",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1395319.7,1395319.7,10606,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827308,721307.00
08/03/2019 06:15,2,0.000,ALERT,211.48,297.26,60.033,1564827304,"201051344001093","174011545737251",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,1376859.5,1376859.5,10635,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827310,721308.00
08/03/2019 06:15,2,0.000,ALERT,211.25,297.57,60.033,1564827304,"201051344000458","174011545737251",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,1390233.2,1390233.2,10600,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827312,721309.00
08/03/2019 06:15,2,0.000,ALERT,211.48,297.57,60.038,1564827304,"201051344000890","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1392118.1,1392118.1,10609,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827314,721310.00
08/03/2019 06:15,2,0.000,ALERT,211.25,296.96,60.065,1564827304,"201051344000988","174011545737251",0.00,19.00,0,293.06,299.07,0.0,0.0,0.000,1053132.1,1053132.1,10601,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827316,721311.00
08/03/2019 06:15,2,0.000,ALERT,211.93,297.87,60.038,1564827304,"201051344000582","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1369130.9,1369130.9,10601,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564827318,721312.00
08/03/2019 06:15,2,0.000,ALERT,211.25,297.87,60.038,1564827304,"201051344000868","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1377193.4,1377193.4,10598,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827320,721313.00
08/03/2019 06:15,2,0.000,ALERT,211.93,297.87,60.017,1564827304,"201051344000576","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1393025.3,1393025.3,10627,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827321,721314.00
08/03/2019 06:15,2,0.000,ALERT,211.48,296.96,60.022,1564827304,"201051344001158","174011545737251",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1370511.3,1370511.3,10597,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827323,721315.00
08/03/2019 06:15,2,0.000,ALERT,211.48,296.36,60.028,1564827304,"201051344000917","174011545737251",0.00,19.50,0,293.06,297.87,0.0,0.0,0.000,1386417.3,1386417.3,10634,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827325,721316.00
08/03/2019 06:15,2,0.000,ALERT,211.48,296.36,59.985,1564827304,"201051344000417","174011545737251",0.00,19.00,0,293.96,297.57,0.0,0.0,0.000,1093643.0,1093643.0,10629,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827327,721317.00
08/03/2019 06:15,2,0.000,ALERT,211.70,296.96,60.028,1564827304,"201051344000685","174011545737251",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,1392286.3,1392286.3,10615,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827329,721318.00
08/03/2019 06:15,2,0.000,ALERT,211.70,296.36,60.028,1564827304,"201051344000651","174011545737251",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,1386928.4,1386928.4,10608,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827331,721319.00
08/03/2019 06:15,2,0.000,ALERT,211.25,297.87,60.017,1564827304,"201051344000594","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1396578.2,1396578.2,10607,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564827332,721320.00
08/03/2019 06:15,2,0.000,ALERT,211.48,296.96,60.033,1564827304,"201051344000469","174011545737251",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,1376960.9,1376960.9,10617,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827334,721321.00
08/03/2019 06:15,2,0.000,ALERT,211.70,297.26,60.038,1564827304,"201051344000585","174011545737251",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,1402858.4,1402858.4,10602,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827336,721322.00
08/03/2019 06:15,2,0.000,ALERT,211.93,296.96,60.028,1564827304,"201051344000853","174011545737251",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,1399640.7,1399640.7,10615,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564827338,721323.00
08/03/2019 06:15,2,0.000,ALERT,211.70,297.57,60.033,1564827304,"201051344001145","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1401217.0,1401217.0,10635,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564827340,721324.00
08/03/2019 06:15,2,0.000,ALERT,211.70,297.26,59.985,1564827304,"201051344000438","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1394738.2,1394738.2,10607,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827342,721325.00
08/03/2019 06:15,2,0.000,ALERT,211.03,296.96,60.017,1564827304,"201051344001135","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1382539.3,1382539.3,10600,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564827343,721326.00
08/03/2019 06:15,2,0.000,ALERT,211.48,297.57,60.028,1564827304,"201051344000983","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1397915.8,1397915.8,10606,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827345,721327.00
08/03/2019 06:15,2,0.000,ALERT,211.48,296.96,60.028,1564827304,"201051344001203","174011545737251",0.00,19.00,0,294.26,300.27,0.0,0.0,0.000,1390703.7,1390703.7,10622,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827347,721328.00
08/03/2019 06:15,2,0.000,ALERT,211.48,297.57,60.022,1564827304,"201051344001230","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1384948.4,1384948.4,10650,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827349,721329.00
08/03/2019 06:15,2,0.000,ALERT,211.03,296.66,60.022,1564827304,"201051344000646","174011545737251",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,1378994.0,1378994.0,10622,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564827351,721330.00
08/03/2019 06:15,2,0.000,ALERT,211.70,296.96,60.028,1564827304,"201051344000867","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1375061.8,1375061.8,10618,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564827353,721331.00
08/03/2019 06:15,2,0.000,ALERT,211.93,296.66,60.059,1564827304,"201051344000633","174011545737251",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,1371715.5,1371715.5,10627,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827354,721332.00
08/03/2019 06:15,2,0.000,ALERT,211.03,296.96,60.022,1564827304,"201051344000955","174011545737251",0.00,19.00,0,294.56,298.17,0.0,0.0,0.000,1399747.2,1399747.2,10619,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827356,721333.00
08/03/2019 06:15,2,0.000,ALERT,211.48,296.36,60.022,1564827304,"201051344000648","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1385180.1,1385180.1,10602,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827358,721334.00
08/03/2019 06:15,2,0.000,ALERT,211.70,296.96,59.985,1564827304,"201051344000645","174011545737251",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,1391034.7,1391034.7,10610,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827360,721335.00
08/03/2019 06:15,2,0.000,ALERT,211.48,297.87,60.038,1564827304,"201051344000569","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1408351.7,1408351.7,10604,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564827362,721336.00
08/03/2019 06:15,2,0.000,ALERT,211.70,296.66,60.022,1564827304,"179051228000119","174011545737251",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,194196.1,194196.1,10704,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564827363,721337.00
08/03/2019 06:30,2,0.000,ALERT,211.48,298.17,60.006,1564828204,"201051344000579","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1409796.4,1409796.4,10613,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564828206,721338.00
08/03/2019 06:30,2,0.000,ALERT,211.70,296.36,60.043,1564828204,"201051344001025","174011545737251",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1395319.7,1395319.7,10608,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828208,721339.00
08/03/2019 06:30,2,0.000,ALERT,211.70,296.96,60.028,1564828204,"201051344001093","174011545737251",0.00,19.30,0,295.16,298.47,0.0,0.0,0.000,1376859.5,1376859.5,10637,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564828210,721340.00
08/03/2019 06:30,2,0.000,ALERT,211.25,297.87,60.028,1564828204,"201051344000458","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1390233.2,1390233.2,10602,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828212,721341.00
08/03/2019 06:30,2,0.000,ALERT,211.70,297.57,60.075,1564828204,"201051344000890","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1392118.1,1392118.1,10611,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828214,721342.00
08/03/2019 06:30,2,0.000,ALERT,211.25,297.57,60.033,1564828204,"201051344000988","174011545737251",0.00,19.00,0,292.76,298.77,0.0,0.0,0.000,1053132.1,1053132.1,10603,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564828215,721343.00
08/03/2019 06:30,2,0.000,ALERT,212.16,298.17,60.033,1564828204,"201051344000582","174011545737251",0.00,18.30,0,295.76,299.07,0.0,0.0,0.000,1369130.9,1369130.9,10603,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564828217,721344.00
08/03/2019 06:30,2,0.000,ALERT,211.48,298.17,60.017,1564828204,"201051344000868","174011545737251",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,1377193.4,1377193.4,10600,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828219,721345.00
08/03/2019 06:30,2,0.000,ALERT,211.93,298.17,60.033,1564828204,"201051344000576","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1393025.3,1393025.3,10629,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828221,721346.00
08/03/2019 06:30,2,0.000,ALERT,211.48,297.26,60.043,1564828204,"201051344001158","174011545737251",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,1370511.3,1370511.3,10599,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828223,721347.00
08/03/2019 06:30,2,0.000,ALERT,211.70,296.66,60.075,1564828204,"201051344000917","174011545737251",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,1386417.3,1386417.3,10636,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828224,721348.00
08/03/2019 06:30,2,0.000,ALERT,211.93,296.36,60.043,1564828204,"201051344000417","174011545737251",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,1093643.0,1093643.0,10631,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564828226,721349.00
08/03/2019 06:30,2,0.000,ALERT,211.93,296.96,60.038,1564828204,"201051344000685","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1392286.3,1392286.3,10617,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828228,721350.00
08/03/2019 06:30,2,0.000,ALERT,211.93,296.06,60.033,1564828204,"201051344000651","174011545737251",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,1386928.4,1386928.4,10610,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828230,721351.00
08/03/2019 06:30,2,0.000,ALERT,211.25,298.47,60.022,1564828204,"201051344000594","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1396578.2,1396578.2,10609,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828232,721352.00
08/03/2019 06:30,2,0.000,ALERT,211.25,297.26,60.012,1564828204,"201051344000469","174011545737251",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,1376960.9,1376960.9,10619,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564828234,721353.00
08/03/2019 06:30,2,0.000,ALERT,211.93,296.96,60.033,1564828204,"201051344000585","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1402858.4,1402858.4,10604,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828236,721354.00
08/03/2019 06:30,2,0.000,ALERT,211.93,297.26,60.038,1564828204,"201051344000853","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1399640.7,1399640.7,10617,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828238,721355.00
08/03/2019 06:30,2,0.000,ALERT,211.93,297.57,60.017,1564828204,"201051344001145","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1401217.0,1401217.0,10637,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828239,721356.00
08/03/2019 06:30,2,0.000,ALERT,211.93,297.26,60.012,1564828204,"201051344000438","174011545737251",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1394738.2,1394738.2,10609,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828241,721357.00
08/03/2019 06:30,2,0.000,ALERT,211.48,296.96,60.075,1564828204,"201051344001135","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1382539.3,1382539.3,10602,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564828243,721358.00
08/03/2019 06:30,2,0.000,ALERT,211.48,297.57,60.038,1564828204,"201051344000983","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1397915.8,1397915.8,10608,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828245,721359.00
08/03/2019 06:30,2,0.000,ALERT,211.93,296.66,60.038,1564828204,"201051344001203","174011545737251",0.00,18.70,0,294.86,300.27,0.0,0.0,0.000,1390703.7,1390703.7,10624,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828247,721360.00
08/03/2019 06:30,2,0.000,ALERT,211.70,297.26,60.059,1564828204,"201051344001230","174011545737251",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1384948.4,1384948.4,10652,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828249,721361.00
08/03/2019 06:30,2,0.000,ALERT,211.48,296.66,60.038,1564828204,"201051344000646","174011545737251",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,1378994.0,1378994.0,10624,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828251,721362.00
08/03/2019 06:30,2,0.000,ALERT,211.70,297.26,60.033,1564828204,"201051344000867","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1375061.8,1375061.8,10620,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828252,721363.00
08/03/2019 06:30,2,0.000,ALERT,211.93,296.96,60.028,1564828204,"201051344000633","174011545737251",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,1371715.5,1371715.5,10629,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564828254,721364.00
08/03/2019 06:30,2,0.000,ALERT,211.25,296.96,60.033,1564828204,"201051344000955","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1399747.2,1399747.2,10621,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564828256,721365.00
08/03/2019 06:30,2,0.000,ALERT,211.48,296.66,60.017,1564828204,"201051344000648","174011545737251",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1385180.1,1385180.1,10604,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828258,721366.00
08/03/2019 06:30,2,0.000,ALERT,211.93,297.26,60.028,1564828204,"201051344000645","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1391034.7,1391034.7,10612,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564828260,721367.00
08/03/2019 06:30,2,0.000,ALERT,211.25,297.87,60.028,1564828204,"201051344000569","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1408351.7,1408351.7,10606,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564828261,721368.00
08/03/2019 06:30,2,0.000,ALERT,211.70,296.96,60.028,1564828204,"179051228000119","174011545737251",0.00,20.30,0,293.06,298.47,0.0,0.0,0.000,194196.1,194196.1,10706,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564828263,721369.00
