ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 06:45,2,0.170,ALERT,211.03,297.87,59.996,1564829105,"201051344000579","174011545737251",21.87,19.30,0,295.76,299.97,3.8,1.8,0.000,1409796.6,1409796.6,10615,0,0,0,L,1122011218,1,120.20,121.33,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1564829107,721370.00
08/03/2019 06:45,2,0.127,ALERT,211.70,296.66,60.054,1564829105,"201051344001025","174011545737251",22.46,18.30,0,293.66,299.37,2.9,0.9,0.000,1395319.7,1395319.7,10610,0,0,0,L,1122011218,1,120.88,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1564829109,721371.00
08/03/2019 06:45,2,0.166,ALERT,211.70,297.26,60.022,1564829105,"201051344001093","174011545737251",20.91,19.30,0,294.26,298.77,3.5,1.5,0.000,1376859.6,1376859.6,10639,0,0,0,L,1122011218,1,121.33,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1564829111,721372.00
08/03/2019 06:45,2,0.133,ALERT,211.03,297.57,60.022,1564829105,"201051344000458","174011545737251",22.05,19.50,0,295.46,299.97,3.0,1.0,0.000,1390233.2,1390233.2,10604,0,0,0,L,1122011218,1,120.42,121.33,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564829112,721373.00
08/03/2019 06:45,2,0.154,ALERT,211.70,297.87,60.043,1564829105,"201051344000890","174011545737251",22.11,19.30,0,294.86,299.67,3.5,1.4,0.000,1392118.2,1392118.2,10613,0,0,0,L,1122011218,1,121.33,120.65,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1564829114,721374.00
08/03/2019 06:45,2,0.096,ALERT,211.25,297.57,60.033,1564829105,"201051344000988","174011545737251",17.63,19.00,0,292.76,299.07,1.7,0.0,0.000,1053132.1,1053132.1,10605,0,0,0,L,1122011218,1,120.20,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1564829116,721375.00
08/03/2019 06:45,2,0.131,ALERT,212.38,298.47,60.033,1564829105,"201051344000582","174011545737251",22.19,18.70,0,295.16,299.37,3.0,0.9,0.000,1369131.0,1369131.0,10605,0,0,0,L,1122011218,1,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1564829118,721376.00
08/03/2019 06:45,2,0.145,ALERT,211.25,298.17,60.022,1564829105,"201051344000868","174011545737251",21.37,18.70,0,296.06,299.97,3.2,1.1,0.000,1377193.4,1377193.4,10602,0,0,0,L,1122011218,1,120.20,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1564829120,721377.00
08/03/2019 06:45,2,0.133,ALERT,211.70,297.87,60.022,1564829105,"201051344000576","174011545737251",21.33,18.70,0,295.16,299.07,2.9,0.9,0.000,1393025.3,1393025.3,10631,0,0,0,L,1122011218,1,120.65,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1564829122,721378.00
08/03/2019 06:45,2,0.127,ALERT,211.25,297.26,60.033,1564829105,"201051344001158","174011545737251",22.28,18.30,0,294.56,298.47,2.9,0.9,0.000,1370511.3,1370511.3,10601,0,0,0,L,1122011218,1,120.20,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1564829124,721379.00
08/03/2019 06:45,2,0.137,ALERT,211.93,296.96,60.033,1564829105,"201051344000917","174011545737251",20.79,19.50,0,293.06,298.17,2.9,0.9,0.000,1386417.3,1386417.3,10638,0,0,0,L,1122011218,1,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1564829125,721380.00
08/03/2019 06:45,2,0.152,ALERT,211.93,296.66,60.065,1564829105,"201051344000417","174011545737251",17.39,19.00,0,293.66,298.17,2.7,0.6,0.000,1093643.0,1093643.0,10633,0,0,0,L,1122011218,1,121.10,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1564829127,721381.00
08/03/2019 06:45,2,0.113,ALERT,212.16,297.57,60.033,1564829105,"201051344000685","174011545737251",21.47,19.00,0,294.26,298.47,2.5,0.5,0.000,1392286.3,1392286.3,10619,0,0,0,L,1122011218,1,122.01,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1564829129,721382.00
08/03/2019 06:45,2,0.148,ALERT,212.16,296.96,60.017,1564829105,"201051344000651","174011545737251",20.24,18.00,0,293.66,298.17,3.0,1.0,0.000,1386928.4,1386928.4,10612,0,0,0,L,1122011218,1,121.78,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1564829131,721383.00
08/03/2019 06:45,2,0.135,ALERT,211.03,298.47,60.038,1564829105,"201051344000594","174011545737251",22.42,19.30,0,294.86,299.37,3.1,1.1,0.000,1396578.2,1396578.2,10611,0,0,0,L,1122011218,1,120.42,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1564829133,721384.00
08/03/2019 06:45,2,0.150,ALERT,211.48,297.57,60.043,1564829105,"201051344000469","174011545737251",22.70,18.00,0,294.26,298.77,3.5,1.4,0.000,1376961.0,1376961.0,10621,0,0,0,L,1122011218,1,119.97,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1564829135,721385.00
08/03/2019 06:45,2,0.164,ALERT,211.93,297.57,60.049,1564829105,"201051344000585","174011545737251",22.01,19.00,0,293.96,298.77,3.6,1.6,0.000,1402858.5,1402858.5,10606,0,0,0,L,1122011218,1,120.88,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1564829137,721386.00
08/03/2019 06:45,2,0.127,ALERT,211.93,297.57,60.043,1564829105,"201051344000853","174011545737251",21.37,18.70,0,295.16,299.37,2.8,0.8,0.000,1399640.7,1399640.7,10619,0,0,0,L,1122011218,1,120.88,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1564829139,721387.00
08/03/2019 06:45,2,0.133,ALERT,212.16,297.87,60.033,1564829105,"201051344001145","174011545737251",21.69,18.70,0,294.56,299.37,2.9,0.9,0.000,1401217.0,1401217.0,10639,0,0,0,L,1122011218,1,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1564829141,721388.00
08/03/2019 06:45,2,0.150,ALERT,211.93,297.57,60.033,1564829105,"201051344000438","174011545737251",21.61,18.30,0,294.26,299.07,3.3,1.3,0.000,1394738.3,1394738.3,10611,0,0,0,L,1122011218,1,121.55,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1564829143,721389.00
08/03/2019 06:45,2,0.160,ALERT,211.70,297.57,60.028,1564829105,"201051344001135","174011545737251",22.80,18.70,0,294.26,299.07,3.8,1.7,0.000,1382539.4,1382539.4,10604,0,0,0,L,1122011218,1,121.33,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1564829144,721390.00
08/03/2019 06:45,2,0.156,ALERT,211.25,297.87,60.038,1564829105,"201051344000983","174011545737251",22.34,19.00,0,295.46,299.67,3.6,1.5,0.000,1397915.9,1397915.9,10610,0,0,0,L,1122011218,1,120.42,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1564829146,721391.00
08/03/2019 06:45,2,0.146,ALERT,211.93,297.26,60.038,1564829105,"201051344001203","174011545737251",21.63,18.70,0,293.96,300.57,3.2,1.2,0.000,1390703.7,1390703.7,10626,0,0,0,L,1122011218,1,121.78,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1564829148,721392.00
08/03/2019 06:45,2,0.145,ALERT,211.70,297.87,60.033,1564829105,"201051344001230","174011545737251",20.34,18.70,0,294.56,298.77,3.0,1.0,0.000,1384948.4,1384948.4,10654,0,0,0,L,1122011218,1,121.33,120.88,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1564829150,721393.00
08/03/2019 06:45,2,0.135,ALERT,211.48,297.57,60.038,1564829105,"201051344000646","174011545737251",22.22,19.00,0,293.36,298.47,3.0,1.0,0.000,1378994.0,1378994.0,10626,0,0,0,L,1122011218,1,121.33,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1564829152,721394.00
08/03/2019 06:45,2,0.146,ALERT,211.48,297.26,60.038,1564829105,"201051344000867","174011545737251",21.77,19.30,0,295.16,299.67,3.2,1.2,0.000,1375061.9,1375061.9,10622,0,0,0,L,1122011218,1,120.65,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1564829154,721395.00
08/03/2019 06:45,2,0.139,ALERT,211.70,296.96,60.028,1564829105,"201051344000633","174011545737251",22.13,18.70,0,293.36,298.47,3.1,1.1,0.000,1371715.6,1371715.6,10631,0,0,0,L,1122011218,1,120.88,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1564829155,721396.00
08/03/2019 06:45,2,0.158,ALERT,211.48,297.57,60.043,1564829105,"201051344000955","174011545737251",22.05,19.00,0,294.26,298.47,3.6,1.5,0.000,1399747.3,1399747.3,10623,0,0,0,L,1122011218,1,120.88,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1564829157,721397.00
08/03/2019 06:45,2,0.141,ALERT,211.48,296.96,60.038,1564829105,"201051344000648","174011545737251",22.26,18.30,0,294.86,299.07,3.2,1.2,0.000,1385180.2,1385180.2,10606,0,0,0,L,1122011218,1,119.97,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1564829159,721398.00
08/03/2019 06:45,2,0.119,ALERT,211.70,297.26,60.006,1564829105,"201051344000645","174011545737251",22.98,19.30,0,295.16,299.07,2.8,0.8,0.000,1391034.7,1391034.7,10614,0,0,0,L,1122011218,1,120.88,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1564829161,721399.00
08/03/2019 06:45,2,0.146,ALERT,211.25,298.17,60.028,1564829105,"201051344000569","174011545737251",21.89,19.00,0,295.46,299.97,3.2,1.2,0.000,1408351.8,1408351.8,10608,0,0,0,L,1122011218,1,119.97,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1564829163,721400.00
08/03/2019 06:45,2,0.193,ALERT,211.25,296.96,60.022,1564829105,"179051228000119","174011545737251",22.13,20.30,0,293.66,298.77,4.4,2.3,0.000,194196.2,194196.2,10708,0,0,0,L,46974696,1,120.20,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564829165,721401.00
08/03/2019 07:00,2,0.215,ACTIVE,211.25,334.24,60.028,1564830004,"201051344000579","174011545737251",28.59,20.00,0,296.36,342.65,6.2,4.1,0.009,1409797.3,1409797.3,10617,0,0,0,L,1122011218,1,120.42,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830006,721402.00
08/03/2019 07:00,2,0.205,ACTIVE,211.93,333.63,60.028,1564830004,"201051344001025","174011545737251",26.34,19.30,0,295.16,347.46,5.5,3.4,0.013,1395320.2,1395320.2,10612,0,0,0,L,1122011218,1,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830006,721403.00
08/03/2019 07:00,2,0.229,ACTIVE,211.93,335.44,60.022,1564830004,"201051344001093","174011545737251",26.20,20.00,0,295.46,345.96,6.1,3.9,0.013,1376860.2,1376860.2,10641,0,0,0,L,1122011218,1,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830007,721404.00
08/03/2019 07:00,2,0.211,ACTIVE,211.25,333.93,60.022,1564830004,"201051344000458","174011545737251",26.52,20.30,0,295.76,347.16,5.7,3.6,0.013,1390233.8,1390233.8,10606,0,0,0,L,1122011218,1,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830008,721405.00
08/03/2019 07:00,2,0.225,ALERT,211.93,333.93,60.022,1564830004,"201051344000890","174011545737251",26.72,19.80,0,296.06,346.86,6.1,3.9,0.009,1392118.8,1392118.8,10615,0,0,0,L,1122011218,1,121.55,120.65,0002,19,0,0,0,0,0,0,21,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830010,721406.00
08/03/2019 07:00,2,0.102,ACTIVE,211.03,297.87,60.043,1564830004,"201051344000988","174011545737251",19.72,19.00,0,293.36,299.37,2.1,0.1,0.000,1053132.1,1053132.1,10607,0,0,0,L,1122011218,1,120.20,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830011,721407.00
08/03/2019 07:00,2,0.207,ACTIVE,212.61,335.14,60.022,1564830004,"201051344000582","174011545737251",26.46,19.30,0,296.66,346.56,5.5,3.4,0.004,1369131.5,1369131.5,10607,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830012,721408.00
08/03/2019 07:00,2,0.207,ACTIVE,211.25,334.84,59.985,1564830004,"201051344000868","174011545737251",26.98,19.50,0,296.36,345.06,5.7,3.6,0.009,1377194.0,1377194.0,10604,0,0,0,L,1122011218,1,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830013,721409.00
08/03/2019 07:00,2,0.215,ACTIVE,211.93,335.74,60.022,1564830004,"201051344000576","174011545737251",25.86,19.50,0,296.06,347.46,5.7,3.5,0.009,1393025.8,1393025.8,10633,0,0,0,L,1122011218,1,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830014,721410.00
08/03/2019 07:00,2,0.201,ACTIVE,211.25,334.54,60.022,1564830004,"201051344001158","174011545737251",26.36,19.50,0,295.16,346.26,5.4,3.3,0.009,1370511.8,1370511.8,10603,0,0,0,L,1122011218,1,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830015,721411.00
08/03/2019 07:00,2,0.213,ACTIVE,212.16,335.14,60.054,1564830004,"201051344000917","174011545737251",25.74,20.00,0,294.26,343.25,5.5,3.4,0.004,1386417.8,1386417.8,10640,0,0,0,L,1122011218,1,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830016,721412.00
08/03/2019 07:00,2,0.227,ACTIVE,211.93,334.84,59.985,1564830004,"201051344000417","174011545737251",18.03,19.30,0,294.86,336.34,4.2,2.1,0.000,1093643.2,1093643.2,10635,0,0,0,L,1122011218,1,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830017,721413.00
08/03/2019 07:00,2,0.191,ACTIVE,212.16,335.44,60.017,1564830004,"201051344000685","174011545737251",26.38,19.50,0,295.46,348.06,5.1,3.0,0.013,1392286.7,1392286.7,10621,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830018,721414.00
08/03/2019 07:00,2,0.213,ACTIVE,212.16,334.84,60.022,1564830004,"201051344000651","174011545737251",25.70,19.00,0,295.46,346.56,5.6,3.5,0.009,1386929.0,1386929.0,10614,0,0,0,L,1122011218,1,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830019,721415.00
08/03/2019 07:00,2,0.213,ACTIVE,211.25,334.54,60.017,1564830004,"201051344000594","174011545737251",26.48,20.00,0,295.76,345.66,5.7,3.6,0.013,1396578.7,1396578.7,10613,0,0,0,L,1122011218,1,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830020,721416.00
08/03/2019 07:00,2,0.217,ACTIVE,211.25,334.54,60.017,1564830004,"201051344000469","174011545737251",26.74,19.00,0,294.56,345.66,5.9,3.8,0.013,1376961.6,1376961.6,10623,0,0,0,L,1122011218,1,119.97,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830021,721417.00
08/03/2019 07:00,2,0.230,ACTIVE,212.16,335.44,60.059,1564830004,"201051344000585","174011545737251",26.88,19.80,0,295.46,346.26,6.3,4.2,0.013,1402859.2,1402859.2,10608,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830022,721418.00
08/03/2019 07:00,2,0.219,ACTIVE,211.93,336.04,60.017,1564830004,"201051344000853","174011545737251",24.79,19.50,0,296.06,344.15,5.5,3.4,0.009,1399641.2,1399641.2,10621,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830022,721419.00
08/03/2019 07:00,2,0.201,ALERT,212.38,335.74,60.017,1564830004,"201051344001145","174011545737251",26.26,19.50,0,296.06,347.76,5.3,3.2,0.013,1401217.5,1401217.5,10641,0,0,0,L,1122011218,1,121.55,121.10,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830024,721420.00
08/03/2019 07:00,2,0.217,ACTIVE,212.16,335.14,60.017,1564830004,"201051344000438","174011545737251",27.19,19.50,0,296.06,345.96,6.0,3.8,0.009,1394738.9,1394738.9,10613,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830025,721421.00
08/03/2019 07:00,2,0.229,ACTIVE,211.70,334.24,60.043,1564830004,"201051344001135","174011545737251",27.15,19.50,0,296.06,346.56,6.3,4.2,0.009,1382540.1,1382540.1,10606,0,0,0,L,1122011218,1,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830026,721422.00
08/03/2019 07:00,2,0.230,ACTIVE,211.48,334.24,60.001,1564830004,"201051344000983","174011545737251",26.48,19.80,0,296.36,347.76,6.2,4.1,0.009,1397916.6,1397916.6,10612,0,0,0,L,1122011218,1,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830027,721423.00
08/03/2019 07:00,2,0.221,ACTIVE,212.16,334.84,59.985,1564830004,"201051344001203","174011545737251",26.38,19.50,0,295.76,348.06,5.9,3.8,0.009,1390704.3,1390704.3,10628,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830029,721424.00
08/03/2019 07:00,2,0.219,ACTIVE,211.93,334.24,60.001,1564830004,"201051344001230","174011545737251",25.29,19.50,0,296.06,345.96,5.6,3.5,0.013,1384949.0,1384949.0,10656,0,0,0,L,1122011218,1,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830030,721425.00
08/03/2019 07:00,2,0.213,ACTIVE,211.48,334.54,60.028,1564830004,"201051344000646","174011545737251",26.82,19.50,0,295.16,345.06,5.8,3.6,0.018,1378994.6,1378994.6,10628,0,0,0,L,1122011218,1,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830031,721426.00
08/03/2019 07:00,2,0.217,ACTIVE,211.48,333.93,60.006,1564830004,"201051344000867","174011545737251",26.88,20.30,0,295.46,346.26,5.9,3.8,0.009,1375062.5,1375062.5,10624,0,0,0,L,1122011218,1,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830032,721427.00
08/03/2019 07:00,2,0.219,ACTIVE,211.93,336.34,60.006,1564830004,"201051344000633","174011545737251",26.34,19.50,0,293.36,348.96,5.9,3.8,0.009,1371716.2,1371716.2,10633,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830033,721428.00
08/03/2019 07:00,2,0.234,ALERT,211.48,333.93,60.012,1564830004,"201051344000955","174011545737251",27.14,19.80,0,296.06,345.66,6.5,4.3,0.009,1399748.0,1399748.0,10625,0,0,0,L,1122011218,1,120.88,120.88,0002,17,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830035,721429.00
08/03/2019 07:00,2,0.219,ACTIVE,211.48,334.54,60.043,1564830004,"201051344000648","174011545737251",26.04,19.30,0,295.76,347.76,5.8,3.7,0.013,1385180.7,1385180.7,10608,0,0,0,L,1122011218,1,120.20,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830036,721430.00
08/03/2019 07:00,2,0.189,ACTIVE,211.70,334.84,60.001,1564830004,"201051344000645","174011545737251",27.39,20.00,0,295.76,348.36,5.3,3.2,0.009,1391035.2,1391035.2,10616,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830037,721431.00
08/03/2019 07:00,2,0.213,ACTIVE,211.48,334.24,59.990,1564830004,"201051344000569","174011545737251",27.04,19.80,0,296.66,344.76,5.9,3.7,0.013,1408352.3,1408352.3,10610,0,0,0,L,1122011218,1,120.20,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830037,721432.00
08/03/2019 07:00,2,0.258,ACTIVE,211.48,337.54,60.001,1564830004,"179051228000119","174011545737251",26.26,21.50,0,293.66,350.17,6.9,4.8,0.004,194197.1,194197.1,10710,0,0,0,L,46974696,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830038,721433.00
08/03/2019 07:15,2,0.291,ALERT,211.70,335.14,60.043,1564830904,"201051344000579","174011545737251",28.29,20.70,0,296.96,339.34,8.4,6.2,0.031,1409798.6,1409798.6,10618,0,0,0,L,1122011218,1,120.65,121.33,0002,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830906,721434.00
08/03/2019 07:15,2,0.262,ACTIVE,211.70,333.63,60.033,1564830904,"201051344001025","174011545737251",27.59,19.80,0,315.00,351.07,7.3,5.2,0.031,1395321.3,1395321.3,10613,0,0,0,L,1122011218,1,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830907,721435.00
08/03/2019 07:15,2,0.271,ALERT,211.93,335.44,60.028,1564830904,"201051344001093","174011545737251",28.01,20.70,0,295.76,339.04,7.8,5.6,0.022,1376861.4,1376861.4,10642,0,0,0,L,1122011218,1,121.55,120.88,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830909,721436.00
08/03/2019 07:15,2,0.266,ALERT,211.48,335.14,60.022,1564830904,"201051344000458","174011545737251",27.31,21.00,0,296.36,339.34,7.4,5.2,0.027,1390234.9,1390234.9,10607,0,0,0,L,1122011218,1,120.65,121.55,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830911,721437.00
08/03/2019 07:15,2,0.275,ACTIVE,211.70,334.54,60.028,1564830904,"201051344000890","174011545737251",28.13,20.70,0,296.36,338.44,7.9,5.7,0.022,1392120.0,1392120.0,10617,0,0,0,L,1122011218,1,121.78,120.20,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830912,721438.00
08/03/2019 07:15,2,0.102,ACTIVE,211.48,298.77,60.022,1564830904,"201051344000988","174011545737251",20.38,19.50,0,293.36,300.27,2.1,0.1,0.000,1053132.1,1053132.1,10608,0,0,0,L,1122011218,1,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830913,721439.00
08/03/2019 07:15,2,0.260,ACTIVE,212.38,335.44,60.022,1564830904,"201051344000582","174011545737251",27.33,20.00,0,308.69,356.18,7.2,5.1,0.027,1369132.6,1369132.6,10608,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830914,721440.00
08/03/2019 07:15,2,0.279,ALERT,211.70,335.74,60.022,1564830904,"201051344000868","174011545737251",27.02,20.00,0,296.36,339.95,7.7,5.5,0.022,1377195.2,1377195.2,10605,0,0,0,L,1122011218,1,120.65,121.78,0002,17,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830916,721441.00
08/03/2019 07:15,2,0.264,ALERT,212.16,336.64,60.028,1564830904,"201051344000576","174011545737251",27.33,20.00,0,296.36,340.25,7.3,5.2,0.027,1393026.9,1393026.9,10634,0,0,0,L,1122011218,1,120.88,121.55,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830918,721442.00
08/03/2019 07:15,2,0.266,ALERT,211.70,335.44,60.028,1564830904,"201051344001158","174011545737251",26.68,19.80,0,295.46,339.04,7.2,5.1,0.027,1370512.8,1370512.8,10604,0,0,0,L,1122011218,1,120.42,121.33,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830920,721443.00
08/03/2019 07:15,2,0.262,ALERT,211.93,335.14,60.033,1564830904,"201051344000917","174011545737251",27.12,21.00,0,295.16,339.04,7.2,5.0,0.027,1386418.8,1386418.8,10641,0,0,0,L,1122011218,1,121.33,121.10,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830921,721444.00
08/03/2019 07:15,2,0.301,ALERT,211.93,334.84,60.022,1564830904,"201051344000417","174011545737251",18.05,20.00,0,295.16,336.94,5.5,3.4,0.013,1093643.9,1093643.9,10636,0,0,0,L,1122011218,1,121.33,120.88,0002,17,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830923,721445.00
08/03/2019 07:15,2,0.236,ALERT,212.16,335.74,60.022,1564830904,"201051344000685","174011545737251",28.13,20.00,0,295.76,338.74,6.8,4.6,0.027,1392287.7,1392287.7,10622,0,0,0,L,1122011218,1,122.23,120.88,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830925,721446.00
08/03/2019 07:15,2,0.270,ACTIVE,211.93,335.44,60.028,1564830904,"201051344000651","174011545737251",26.48,19.50,0,313.50,351.37,7.3,5.1,0.031,1386930.1,1386930.1,10615,0,0,0,L,1122011218,1,122.01,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830926,721447.00
08/03/2019 07:15,2,0.260,ACTIVE,211.48,336.04,60.028,1564830904,"201051344000594","174011545737251",28.11,20.70,0,306.28,356.78,7.4,5.2,0.027,1396579.9,1396579.9,10614,0,0,0,L,1122011218,1,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830927,721448.00
08/03/2019 07:15,2,0.268,ACTIVE,211.93,336.04,60.022,1564830904,"201051344000469","174011545737251",27.97,19.50,0,305.08,357.38,7.6,5.4,0.022,1376962.8,1376962.8,10624,0,0,0,L,1122011218,1,120.20,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830928,721449.00
08/03/2019 07:15,2,0.283,ACTIVE,212.16,335.44,60.022,1564830904,"201051344000585","174011545737251",28.21,20.30,0,305.08,357.38,8.2,5.9,0.022,1402860.4,1402860.4,10609,0,0,0,L,1122011218,1,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830929,721450.00
08/03/2019 07:15,2,0.262,ACTIVE,212.38,337.54,60.022,1564830904,"201051344000853","174011545737251",27.67,20.00,0,308.99,358.58,7.4,5.2,0.031,1399642.3,1399642.3,10622,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830930,721451.00
08/03/2019 07:15,2,0.250,ACTIVE,212.16,335.44,60.012,1564830904,"201051344001145","174011545737251",27.83,19.80,0,296.66,338.74,7.1,4.9,0.027,1401218.6,1401218.6,10643,0,0,0,L,1122011218,1,121.78,121.10,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830931,721452.00
08/03/2019 07:15,2,0.270,ACTIVE,211.93,335.44,60.022,1564830904,"201051344000438","174011545737251",27.87,20.00,0,306.88,358.28,7.7,5.5,0.027,1394740.1,1394740.1,10614,0,0,0,L,1122011218,1,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830932,721453.00
08/03/2019 07:15,2,0.295,ACTIVE,211.70,333.93,60.054,1564830904,"201051344001135","174011545737251",27.25,20.00,0,314.70,350.47,8.2,6.0,0.031,1382541.4,1382541.4,10607,0,0,0,L,1122011218,1,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830933,721454.00
08/03/2019 07:15,2,0.281,ACTIVE,211.70,335.14,60.017,1564830904,"201051344000983","174011545737251",27.71,20.30,0,308.69,355.28,8.0,5.7,0.027,1397917.8,1397917.8,10613,0,0,0,L,1122011218,1,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830934,721455.00
08/03/2019 07:15,2,0.268,ACTIVE,211.93,334.54,60.022,1564830904,"201051344001203","174011545737251",27.85,20.00,0,309.89,356.78,7.6,5.4,0.027,1390705.5,1390705.5,10629,0,0,0,L,1122011218,1,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830935,721456.00
08/03/2019 07:15,2,0.268,ALERT,211.70,334.84,60.059,1564830904,"201051344001230","174011545737251",27.29,19.80,0,296.06,338.44,7.4,5.2,0.022,1384950.1,1384950.1,10657,0,0,0,L,1122011218,1,121.55,120.42,0002,17,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830937,721457.00
08/03/2019 07:15,2,0.273,ACTIVE,211.25,334.84,60.049,1564830904,"201051344000646","174011545737251",27.08,20.00,0,308.69,354.67,7.5,5.4,0.031,1378995.7,1378995.7,10629,0,0,0,L,1122011218,1,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830938,721458.00
08/03/2019 07:15,2,0.273,ALERT,211.93,334.84,60.017,1564830904,"201051344000867","174011545737251",27.55,21.00,0,296.06,339.65,7.7,5.5,0.027,1375063.6,1375063.6,10625,0,0,0,L,1122011218,1,121.10,121.55,0002,18,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830940,721459.00
08/03/2019 07:15,2,0.268,ALERT,212.16,337.84,60.022,1564830904,"201051344000633","174011545737251",27.51,20.00,0,293.96,341.15,7.5,5.3,0.027,1371717.3,1371717.3,10634,0,0,0,L,1122011218,1,121.10,121.78,0002,20,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830942,721460.00
08/03/2019 07:15,2,0.297,ACTIVE,211.25,333.93,60.017,1564830904,"201051344000955","174011545737251",27.14,20.30,0,307.18,365.49,8.2,6.0,0.031,1399749.3,1399749.3,10627,0,0,0,L,1122011218,1,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830943,721461.00
08/03/2019 07:15,2,0.273,ACTIVE,211.93,335.74,60.017,1564830904,"201051344000648","174011545737251",27.23,19.80,0,313.50,351.97,7.6,5.4,0.027,1385181.9,1385181.9,10609,0,0,0,L,1122011218,1,120.42,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830944,721462.00
08/03/2019 07:15,2,0.260,ALERT,212.16,336.34,60.017,1564830904,"201051344000645","174011545737251",26.44,20.70,0,296.96,340.25,7.0,4.8,0.027,1391036.2,1391036.2,10617,0,0,0,L,1122011218,1,121.10,121.78,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830946,721463.00
08/03/2019 07:15,2,0.275,ACTIVE,211.70,335.74,60.001,1564830904,"201051344000569","174011545737251",27.23,20.30,0,319.51,346.86,7.6,5.4,0.027,1408353.5,1408353.5,10611,0,0,0,L,1122011218,1,120.20,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830947,721464.00
08/03/2019 07:15,2,0.320,ALERT,211.93,339.04,60.006,1564830904,"179051228000119","174011545737251",26.70,22.30,0,293.96,342.95,8.7,6.5,0.027,194198.5,194198.5,10711,0,0,0,L,46974696,1,120.65,122.01,0000,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564830949,721465.00
08/03/2019 07:30,2,0.459,ACTIVE,212.16,337.54,60.017,1564831805,"201051344000579","174011545737251",27.85,21.50,0,329.43,342.65,13.0,10.6,0.071,1409800.7,1409800.7,10620,0,0,0,L,1122011218,1,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831806,721466.00
08/03/2019 07:30,2,0.416,ACTIVE,212.16,335.74,60.017,1564831805,"201051344001025","174011545737251",27.75,20.70,0,328.82,341.75,11.7,9.4,0.066,1395323.1,1395323.1,10614,0,0,0,L,1122011218,1,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831807,721467.00
08/03/2019 07:30,2,0.420,ACTIVE,212.38,337.24,60.022,1564831805,"201051344001093","174011545737251",27.65,21.30,0,329.43,341.45,11.8,9.4,0.066,1376863.3,1376863.3,10644,0,0,0,L,1122011218,1,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831808,721468.00
08/03/2019 07:30,2,0.430,ACTIVE,212.38,337.54,60.028,1564831805,"201051344000458","174011545737251",27.19,21.80,0,329.43,342.95,11.9,9.5,0.066,1390236.7,1390236.7,10609,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831809,721469.00
08/03/2019 07:30,2,0.434,ACTIVE,212.16,335.74,60.017,1564831805,"201051344000890","174011545737251",27.63,21.50,0,330.03,341.15,12.1,9.8,0.057,1392122.0,1392122.0,10618,0,0,0,L,1122011218,1,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831810,721470.00
08/03/2019 07:30,2,0.107,ACTIVE,212.16,299.97,60.001,1564831805,"201051344000988","174011545737251",21.11,19.80,0,294.56,301.17,2.3,0.3,0.000,1053132.2,1053132.2,10609,0,0,0,L,1122011218,1,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831811,721471.00
08/03/2019 07:30,2,0.404,ACTIVE,212.61,336.94,60.049,1564831805,"201051344000582","174011545737251",27.15,20.70,0,329.13,341.75,11.2,8.8,0.062,1369134.3,1369134.3,10609,0,0,0,L,1122011218,1,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831811,721472.00
08/03/2019 07:30,2,0.434,ACTIVE,212.16,338.14,60.017,1564831805,"201051344000868","174011545737251",27.81,20.70,0,329.43,342.95,12.2,9.9,0.066,1377197.1,1377197.1,10607,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831812,721473.00
08/03/2019 07:30,2,0.404,ACTIVE,212.61,339.04,60.001,1564831805,"201051344000576","174011545737251",28.47,20.70,0,330.33,343.55,11.7,9.3,0.066,1393028.7,1393028.7,10636,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831813,721474.00
08/03/2019 07:30,2,0.424,ACTIVE,212.16,337.84,60.028,1564831805,"201051344001158","174011545737251",27.21,21.00,0,329.13,343.55,11.7,9.4,0.071,1370514.6,1370514.6,10606,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831814,721475.00
08/03/2019 07:30,2,0.391,ACTIVE,212.16,336.64,60.038,1564831805,"201051344000917","174011545737251",27.75,21.50,0,328.52,341.45,10.9,8.6,0.057,1386420.5,1386420.5,10643,0,0,0,L,1122011218,1,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831815,721476.00
08/03/2019 07:30,2,0.441,ACTIVE,212.16,336.04,60.017,1564831805,"201051344000417","174011545737251",17.89,20.70,0,321.91,348.36,8.0,5.8,0.040,1093645.1,1093645.1,10638,0,0,0,L,1122011218,1,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831816,721477.00
08/03/2019 07:30,2,0.389,ACTIVE,212.38,337.24,60.012,1564831805,"201051344000685","174011545737251",27.47,21.00,0,329.73,341.75,10.8,8.5,0.066,1392289.3,1392289.3,10624,0,0,0,L,1122011218,1,122.46,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831817,721478.00
08/03/2019 07:30,2,0.422,ACTIVE,212.16,336.94,60.012,1564831805,"201051344000651","174011545737251",26.92,20.00,0,330.03,342.05,11.5,9.2,0.066,1386931.9,1386931.9,10616,0,0,0,L,1122011218,1,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831818,721479.00
08/03/2019 07:30,2,0.426,ACTIVE,211.93,337.84,60.049,1564831805,"201051344000594","174011545737251",27.89,21.50,0,328.82,342.65,12.1,9.7,0.071,1396581.7,1396581.7,10615,0,0,0,L,1122011218,1,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831819,721480.00
08/03/2019 07:30,2,0.438,ACTIVE,212.38,337.84,60.006,1564831805,"201051344000469","174011545737251",27.06,20.30,0,329.43,342.95,12.0,9.7,0.071,1376964.7,1376964.7,10625,0,0,0,L,1122011218,1,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831820,721481.00
08/03/2019 07:30,2,0.443,ACTIVE,212.38,337.24,60.006,1564831805,"201051344000585","174011545737251",27.65,21.30,0,329.43,341.75,12.4,10.1,0.066,1402862.4,1402862.4,10610,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831821,721482.00
08/03/2019 07:30,2,0.402,ACTIVE,212.83,339.04,60.012,1564831805,"201051344000853","174011545737251",28.67,21.00,0,331.23,344.45,11.7,9.4,0.066,1399644.1,1399644.1,10623,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831822,721483.00
08/03/2019 07:30,2,0.395,ACTIVE,212.38,336.94,60.006,1564831805,"201051344001145","174011545737251",27.53,20.70,0,330.03,342.05,11.0,8.7,0.057,1401220.2,1401220.2,10644,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831823,721484.00
08/03/2019 07:30,2,0.430,ACTIVE,212.16,336.64,60.006,1564831805,"201051344000438","174011545737251",27.41,21.00,0,330.63,342.05,12.0,9.6,0.062,1394741.9,1394741.9,10615,0,0,0,L,1122011218,1,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831824,721485.00
08/03/2019 07:30,2,0.443,ACTIVE,211.70,335.74,60.006,1564831805,"201051344001135","174011545737251",27.91,21.00,0,329.13,341.15,12.5,10.2,0.066,1382543.4,1382543.4,10608,0,0,0,L,1122011218,1,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831824,721486.00
08/03/2019 07:30,2,0.438,ACTIVE,212.16,337.24,59.990,1564831805,"201051344000983","174011545737251",28.03,21.30,0,330.03,342.65,12.5,10.1,0.071,1397919.8,1397919.8,10614,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831825,721487.00
08/03/2019 07:30,2,0.414,ACTIVE,212.16,335.74,59.985,1564831805,"201051344001203","174011545737251",27.93,21.00,0,329.13,342.65,11.7,9.4,0.062,1390707.3,1390707.3,10630,0,0,0,L,1122011218,1,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831826,721488.00
08/03/2019 07:30,2,0.400,ACTIVE,211.93,336.04,60.001,1564831805,"201051344001230","174011545737251",27.77,20.70,0,327.32,340.25,11.3,9.0,0.062,1384951.8,1384951.8,10659,0,0,0,L,1122011218,1,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831827,721489.00
08/03/2019 07:30,2,0.424,ACTIVE,211.70,336.64,60.001,1564831805,"201051344000646","174011545737251",27.51,21.00,0,328.22,341.15,11.8,9.5,0.062,1378997.6,1378997.6,10630,0,0,0,L,1122011218,1,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831828,721490.00
08/03/2019 07:30,2,0.426,ACTIVE,212.61,337.24,60.012,1564831805,"201051344000867","174011545737251",28.13,21.50,0,329.73,342.65,12.2,9.8,0.066,1375065.5,1375065.5,10627,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831829,721491.00
08/03/2019 07:30,2,0.414,ACTIVE,212.83,339.95,60.028,1564831805,"201051344000633","174011545737251",28.49,21.00,0,330.03,344.45,12.0,9.7,0.066,1371719.1,1371719.1,10636,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831831,721492.00
08/03/2019 07:30,2,0.451,ACTIVE,211.70,336.04,59.969,1564831805,"201051344000955","174011545737251",27.97,21.00,0,327.62,341.15,12.8,10.5,0.075,1399751.3,1399751.3,10628,0,0,0,L,1122011218,1,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831832,721493.00
08/03/2019 07:30,2,0.422,ACTIVE,212.38,338.14,60.038,1564831805,"201051344000648","174011545737251",28.13,20.30,0,330.63,343.25,12.1,9.7,0.075,1385183.7,1385183.7,10610,0,0,0,L,1122011218,1,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831833,721494.00
08/03/2019 07:30,2,0.422,ACTIVE,212.83,338.44,60.012,1564831805,"201051344000645","174011545737251",27.29,21.30,0,330.03,343.25,11.7,9.4,0.066,1391038.0,1391038.0,10619,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831834,721495.00
08/03/2019 07:30,2,0.432,ACTIVE,212.38,337.84,60.012,1564831805,"201051344000569","174011545737251",27.89,21.00,0,329.73,343.25,12.2,9.9,0.071,1408355.4,1408355.4,10612,0,0,0,L,1122011218,1,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831835,721496.00
08/03/2019 07:30,2,0.461,ACTIVE,212.61,341.15,60.006,1564831805,"179051228000119","174011545737251",28.33,23.00,0,330.63,346.56,13.2,10.8,0.066,194200.7,194200.7,10713,0,0,0,L,46974696,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564831836,721497.00
08/03/2019 07:45,2,0.615,ACTIVE,211.70,338.44,59.990,1564832704,"201051344000579","174011545737251",28.69,22.50,0,331.23,345.96,17.9,15.4,0.119,1409803.9,1409803.9,10621,0,0,0,L,1122011218,1,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832706,721498.00
08/03/2019 07:45,2,0.594,ACTIVE,211.70,337.54,59.959,1564832704,"201051344001025","174011545737251",28.19,21.50,0,330.03,345.06,17.0,14.5,0.119,1395326.0,1395326.0,10615,0,0,0,L,1122011218,1,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832706,721499.00
08/03/2019 07:45,2,0.631,ACTIVE,211.70,338.14,60.001,1564832704,"201051344001093","174011545737251",28.47,22.00,0,329.73,345.96,18.2,15.6,0.119,1376866.3,1376866.3,10645,0,0,0,L,1122011218,1,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832707,721500.00
08/03/2019 07:45,2,0.551,ACTIVE,211.70,337.84,60.001,1564832704,"201051344000458","174011545737251",28.67,22.80,0,330.93,345.06,16.0,13.5,0.110,1390239.5,1390239.5,10610,0,0,0,L,1122011218,1,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832708,721501.00
08/03/2019 07:45,2,0.615,ACTIVE,211.48,336.64,59.990,1564832704,"201051344000890","174011545737251",28.63,22.30,0,328.82,345.06,17.9,15.4,0.119,1392125.0,1392125.0,10619,0,0,0,L,1122011218,1,121.55,119.97,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832709,721502.00
08/03/2019 07:45,2,0.107,ACTIVE,211.48,299.07,59.959,1564832704,"201051344000988","174011545737251",21.47,20.70,0,295.46,301.17,2.4,0.3,0.000,1053132.2,1053132.2,10610,0,0,0,L,1122011218,1,120.20,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832710,721503.00
08/03/2019 07:45,2,0.572,ACTIVE,212.16,338.44,59.996,1564832704,"201051344000582","174011545737251",28.11,21.50,0,329.73,345.36,16.4,13.9,0.115,1369137.0,1369137.0,10610,0,0,0,L,1122011218,1,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832711,721504.00
08/03/2019 07:45,2,0.605,ACTIVE,211.70,338.74,59.990,1564832704,"201051344000868","174011545737251",28.19,21.50,0,331.23,345.96,17.4,14.8,0.115,1377200.0,1377200.0,10608,0,0,0,L,1122011218,1,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832712,721505.00
08/03/2019 07:45,2,0.562,ACTIVE,212.16,339.65,59.996,1564832704,"201051344000576","174011545737251",28.77,21.50,0,331.23,346.56,16.4,13.9,0.110,1393031.5,1393031.5,10637,0,0,0,L,1122011218,1,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832713,721506.00
08/03/2019 07:45,2,0.586,ACTIVE,211.70,338.74,59.975,1564832704,"201051344001158","174011545737251",28.09,21.80,0,330.93,345.66,16.7,14.2,0.115,1370517.4,1370517.4,10607,0,0,0,L,1122011218,1,120.42,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832714,721507.00
08/03/2019 07:45,2,0.557,ACTIVE,211.93,338.14,59.990,1564832704,"201051344000917","174011545737251",28.63,22.30,0,329.13,344.45,16.2,13.7,0.102,1386423.2,1386423.2,10644,0,0,0,L,1122011218,1,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832715,721508.00
08/03/2019 07:45,2,0.635,ACTIVE,211.70,336.64,60.001,1564832704,"201051344000417","174011545737251",18.23,21.50,0,329.43,341.45,11.7,9.4,0.075,1093646.9,1093646.9,10639,0,0,0,L,1122011218,1,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832716,721509.00
08/03/2019 07:45,2,0.559,ACTIVE,211.93,338.44,59.996,1564832704,"201051344000685","174011545737251",28.59,21.80,0,330.03,345.06,16.2,13.7,0.119,1392292.0,1392292.0,10625,0,0,0,L,1122011218,1,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832717,721510.00
08/03/2019 07:45,2,0.592,ACTIVE,211.93,338.74,59.996,1564832704,"201051344000651","174011545737251",28.17,21.00,0,330.63,345.66,16.9,14.4,0.115,1386934.7,1386934.7,10617,0,0,0,L,1122011218,1,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832718,721511.00
08/03/2019 07:45,2,0.590,ACTIVE,211.48,338.44,60.001,1564832704,"201051344000594","174011545737251",28.45,22.30,0,330.33,345.96,17.1,14.5,0.115,1396584.6,1396584.6,10616,0,0,0,L,1122011218,1,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832719,721512.00
