ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 07:45,2,0.592,ACTIVE,211.70,338.74,60.022,1564832704,"201051344000469","174011545737251",28.65,21.30,0,329.73,345.96,17.2,14.7,0.128,1376967.6,1376967.6,10626,0,0,0,L,1122011218,1,120.20,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832720,721513.00
08/03/2019 07:45,2,0.609,ACTIVE,212.16,338.44,60.001,1564832704,"201051344000585","174011545737251",28.01,22.00,0,330.03,345.06,17.4,14.8,0.115,1402865.4,1402865.4,10611,0,0,0,L,1122011218,1,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832721,721514.00
08/03/2019 07:45,2,0.572,ACTIVE,212.16,339.65,59.985,1564832704,"201051344000853","174011545737251",28.29,22.00,0,332.73,346.56,16.4,13.9,0.106,1399646.9,1399646.9,10624,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832722,721515.00
08/03/2019 07:45,2,0.555,ACTIVE,211.93,337.54,59.980,1564832704,"201051344001145","174011545737251",28.82,21.30,0,330.93,345.06,16.2,13.7,0.106,1401222.9,1401222.9,10645,0,0,0,L,1122011218,1,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832723,721516.00
08/03/2019 07:45,2,0.605,ACTIVE,211.93,338.44,60.038,1564832704,"201051344000438","174011545737251",28.84,21.80,0,330.33,345.96,17.8,15.2,0.119,1394744.9,1394744.9,10616,0,0,0,L,1122011218,1,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832724,721517.00
08/03/2019 07:45,2,0.629,ACTIVE,211.70,337.24,60.001,1564832704,"201051344001135","174011545737251",28.47,21.80,0,329.13,345.06,18.2,15.6,0.119,1382546.5,1382546.5,10609,0,0,0,L,1122011218,1,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832724,721518.00
08/03/2019 07:45,2,0.592,ACTIVE,211.93,338.44,60.001,1564832704,"201051344000983","174011545737251",28.35,22.30,0,330.33,345.36,17.0,14.5,0.115,1397922.8,1397922.8,10615,0,0,0,L,1122011218,1,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832725,721519.00
08/03/2019 07:45,2,0.619,ACTIVE,211.93,337.84,60.043,1564832704,"201051344001203","174011545737251",28.39,21.50,0,330.03,346.26,17.8,15.3,0.128,1390710.3,1390710.3,10631,0,0,0,L,1122011218,1,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832726,721520.00
08/03/2019 07:45,2,0.605,ACTIVE,211.70,337.24,59.996,1564832704,"201051344001230","174011545737251",28.43,21.80,0,328.82,344.76,17.4,14.9,0.119,1384954.7,1384954.7,10660,0,0,0,L,1122011218,1,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832727,721521.00
08/03/2019 07:45,2,0.566,ACTIVE,211.48,338.74,60.012,1564832704,"201051344000646","174011545737251",29.04,21.80,0,328.82,344.45,16.7,14.2,0.115,1379000.4,1379000.4,10631,0,0,0,L,1122011218,1,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832728,721522.00
08/03/2019 07:45,2,0.604,ACTIVE,211.93,338.14,60.033,1564832704,"201051344000867","174011545737251",28.41,22.30,0,330.63,345.66,17.4,14.9,0.115,1375068.5,1375068.5,10628,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832729,721523.00
08/03/2019 07:45,2,0.584,ACTIVE,212.16,340.55,59.969,1564832704,"201051344000633","174011545737251",28.86,21.80,0,331.53,347.76,17.1,14.6,0.124,1371722.1,1371722.1,10637,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832731,721524.00
08/03/2019 07:45,2,0.652,ACTIVE,211.48,338.44,59.980,1564832704,"201051344000955","174011545737251",28.55,21.80,0,329.13,345.66,18.9,16.3,0.133,1399754.5,1399754.5,10629,0,0,0,L,1122011218,1,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832732,721525.00
08/03/2019 07:45,2,0.580,ACTIVE,211.93,338.44,60.006,1564832704,"201051344000648","174011545737251",28.27,21.30,0,330.63,345.96,16.6,14.1,0.115,1385186.6,1385186.6,10611,0,0,0,L,1122011218,1,120.20,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832733,721526.00
08/03/2019 07:45,2,0.580,ACTIVE,212.16,339.65,59.996,1564832704,"201051344000645","174011545737251",27.93,22.00,0,331.83,346.26,16.4,13.9,0.115,1391040.8,1391040.8,10620,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832734,721527.00
08/03/2019 07:45,2,0.582,ACTIVE,211.93,339.34,60.006,1564832704,"201051344000569","174011545737251",28.55,22.00,0,331.83,345.96,16.9,14.3,0.115,1408358.3,1408358.3,10613,0,0,0,L,1122011218,1,120.20,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832734,721528.00
08/03/2019 07:45,2,0.648,ACTIVE,211.93,342.35,60.022,1564832704,"179051228000119","174011545737251",28.21,23.50,0,331.83,349.26,18.6,16.0,0.119,194203.9,194203.9,10714,0,0,0,L,46974696,1,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564832735,721529.00
08/03/2019 08:00,2,1.082,ACTIVE,212.16,343.25,60.006,1564833604,"201051344000579","174011545737251",28.88,23.50,0,330.33,355.88,31.7,28.6,0.243,1409809.2,1409809.2,10622,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833605,721530.00
08/03/2019 08:00,2,1.072,ACTIVE,211.70,341.15,60.017,1564833604,"201051344001025","174011545737251",29.00,22.80,0,329.13,355.28,31.5,28.5,0.247,1395331.2,1395331.2,10616,0,0,0,L,1122011218,1,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833606,721531.00
08/03/2019 08:00,2,1.131,ACTIVE,211.93,342.05,60.001,1564833604,"201051344001093","174011545737251",29.02,23.00,0,328.82,355.88,33.3,30.2,0.261,1376871.8,1376871.8,10646,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833607,721532.00
08/03/2019 08:00,2,1.004,ACTIVE,212.38,342.35,60.001,1564833604,"201051344000458","174011545737251",28.57,24.00,0,329.73,354.67,29.1,26.2,0.230,1390244.3,1390244.3,10611,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833608,721533.00
08/03/2019 08:00,2,1.119,ACTIVE,211.48,341.15,60.006,1564833604,"201051344000890","174011545737251",28.84,23.30,0,327.62,356.48,32.7,29.6,0.247,1392130.4,1392130.4,10620,0,0,0,L,1122011218,1,121.55,120.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833609,721534.00
08/03/2019 08:00,2,0.109,ACTIVE,212.38,300.27,59.980,1564833604,"201051344000988","174011545737251",22.03,21.80,0,293.36,301.47,2.5,0.4,0.000,1053132.3,1053132.3,10611,0,0,0,L,1122011218,1,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833610,721535.00
08/03/2019 08:00,2,1.051,ACTIVE,212.16,342.05,60.006,1564833604,"201051344000582","174011545737251",28.61,22.50,0,329.43,354.37,30.4,27.4,0.243,1369142.0,1369142.0,10611,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833611,721536.00
08/03/2019 08:00,2,1.078,ACTIVE,212.16,343.55,60.012,1564833604,"201051344000868","174011545737251",28.90,22.50,0,330.03,355.88,31.6,28.6,0.239,1377205.3,1377205.3,10609,0,0,0,L,1122011218,1,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833612,721537.00
08/03/2019 08:00,2,1.029,ACTIVE,212.61,344.15,60.022,1564833604,"201051344000576","174011545737251",28.92,22.50,0,330.33,356.18,30.2,27.2,0.239,1393036.4,1393036.4,10638,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833613,721538.00
08/03/2019 08:00,2,1.064,ACTIVE,212.38,343.25,59.996,1564833604,"201051344001158","174011545737251",28.47,23.30,0,330.03,355.58,30.7,27.7,0.243,1370522.5,1370522.5,10608,0,0,0,L,1122011218,1,120.88,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833613,721539.00
08/03/2019 08:00,2,1.029,ACTIVE,211.93,341.45,60.006,1564833604,"201051344000917","174011545737251",28.98,23.50,0,328.22,353.47,30.2,27.3,0.230,1386428.1,1386428.1,10645,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833614,721540.00
08/03/2019 08:00,2,1.115,ACTIVE,211.93,338.44,60.012,1564833604,"201051344000417","174011545737251",18.85,22.50,0,329.43,347.46,21.3,18.6,0.159,1093650.3,1093650.3,10640,0,0,0,L,1122011218,1,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833615,721541.00
08/03/2019 08:00,2,1.041,ACTIVE,211.93,341.45,60.012,1564833604,"201051344000685","174011545737251",28.86,23.00,0,329.43,354.37,30.5,27.5,0.256,1392297.0,1392297.0,10626,0,0,0,L,1122011218,1,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833616,721542.00
08/03/2019 08:00,2,1.084,ACTIVE,212.16,342.05,60.012,1564833604,"201051344000651","174011545737251",28.57,22.50,0,329.73,354.97,31.4,28.4,0.247,1386939.9,1386939.9,10618,0,0,0,L,1122011218,1,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833617,721543.00
08/03/2019 08:00,2,1.068,ACTIVE,211.93,342.65,60.017,1564833604,"201051344000594","174011545737251",28.69,23.30,0,329.13,355.58,31.1,28.1,0.243,1396589.7,1396589.7,10617,0,0,0,L,1122011218,1,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833618,721544.00
08/03/2019 08:00,2,1.072,ACTIVE,212.38,343.55,60.022,1564833604,"201051344000469","174011545737251",28.92,22.80,0,329.43,356.18,31.5,28.5,0.261,1376972.8,1376972.8,10627,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833619,721545.00
08/03/2019 08:00,2,1.061,ACTIVE,212.16,342.35,60.006,1564833604,"201051344000585","174011545737251",29.02,23.30,0,328.52,354.07,31.2,28.2,0.243,1402870.6,1402870.6,10612,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833620,721546.00
08/03/2019 08:00,2,1.020,ACTIVE,213.06,344.45,60.017,1564833604,"201051344000853","174011545737251",29.02,23.30,0,330.93,356.48,30.0,27.0,0.234,1399651.8,1399651.8,10625,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833621,721547.00
08/03/2019 08:00,2,1.039,ACTIVE,211.93,341.75,60.017,1564833604,"201051344001145","174011545737251",28.61,22.50,0,329.73,354.07,30.1,27.1,0.234,1401227.8,1401227.8,10646,0,0,0,L,1122011218,1,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833622,721548.00
08/03/2019 08:00,2,1.104,ACTIVE,211.93,342.35,60.012,1564833604,"201051344000438","174011545737251",29.18,23.00,0,329.43,355.58,32.6,29.6,0.256,1394750.3,1394750.3,10617,0,0,0,L,1122011218,1,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833623,721549.00
08/03/2019 08:00,2,1.113,ACTIVE,211.70,341.15,60.033,1564833604,"201051344001135","174011545737251",29.02,23.00,0,327.32,355.88,32.8,29.7,0.256,1382552.0,1382552.0,10610,0,0,0,L,1122011218,1,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833624,721550.00
08/03/2019 08:00,2,1.039,ACTIVE,212.38,342.35,60.017,1564833604,"201051344000983","174011545737251",28.88,23.50,0,330.03,354.97,30.4,27.4,0.239,1397927.8,1397927.8,10616,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833625,721551.00
08/03/2019 08:00,2,1.121,ACTIVE,211.93,341.45,60.017,1564833604,"201051344001203","174011545737251",28.84,22.80,0,328.52,356.48,32.8,29.7,0.265,1390715.7,1390715.7,10632,0,0,0,L,1122011218,1,122.01,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833626,721552.00
08/03/2019 08:00,2,1.098,ACTIVE,211.48,341.15,60.028,1564833604,"201051344001230","174011545737251",29.08,23.30,0,328.52,355.88,32.4,29.3,0.256,1384960.0,1384960.0,10661,0,0,0,L,1122011218,1,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833627,721553.00
08/03/2019 08:00,2,1.062,ACTIVE,211.25,341.45,60.022,1564833604,"201051344000646","174011545737251",28.86,23.00,0,328.52,355.28,31.1,28.1,0.256,1379005.5,1379005.5,10632,0,0,0,L,1122011218,1,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833628,721554.00
08/03/2019 08:00,2,1.078,ACTIVE,212.38,342.65,60.028,1564833604,"201051344000867","174011545737251",29.02,23.50,0,329.43,355.28,31.8,28.7,0.247,1375073.7,1375073.7,10629,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833629,721555.00
08/03/2019 08:00,2,1.066,ACTIVE,212.61,344.76,60.022,1564833604,"201051344000633","174011545737251",28.69,23.00,0,330.33,357.08,31.0,28.0,0.243,1371727.2,1371727.2,10638,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833630,721556.00
08/03/2019 08:00,2,1.170,ACTIVE,211.25,342.35,60.017,1564833604,"201051344000955","174011545737251",28.90,23.00,0,328.82,356.78,34.2,31.1,0.287,1399760.3,1399760.3,10630,0,0,0,L,1122011218,1,120.88,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833631,721557.00
08/03/2019 08:00,2,1.051,ACTIVE,212.38,342.95,60.022,1564833604,"201051344000648","174011545737251",28.59,22.30,0,330.33,355.88,30.4,27.5,0.243,1385191.6,1385191.6,10612,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833632,721558.00
08/03/2019 08:00,2,1.062,ACTIVE,212.83,343.25,60.017,1564833604,"201051344000645","174011545737251",28.35,23.00,0,330.93,355.88,30.6,27.6,0.234,1391045.8,1391045.8,10621,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833633,721559.00
08/03/2019 08:00,2,1.049,ACTIVE,212.61,343.55,60.022,1564833604,"201051344000569","174011545737251",28.82,23.30,0,330.33,355.58,30.7,27.7,0.243,1408363.3,1408363.3,10614,0,0,0,L,1122011218,1,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833634,721560.00
08/03/2019 08:00,2,1.117,ACTIVE,212.83,347.16,60.022,1564833604,"179051228000119","174011545737251",29.00,24.80,0,331.83,358.88,32.9,29.8,0.247,194209.4,194209.4,10715,0,0,0,L,46974696,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564833635,721561.00
08/03/2019 08:15,2,1.258,ACTIVE,213.51,345.36,60.022,1564834504,"201051344000579","174011545737251",28.94,24.50,0,330.33,360.38,36.8,33.6,0.296,1409816.8,1409816.8,10623,0,0,0,L,1122011218,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834505,721562.00
08/03/2019 08:15,2,1.238,ACTIVE,214.87,345.36,60.028,1564834504,"201051344001025","174011545737251",28.75,24.00,0,328.52,362.49,36.1,32.9,0.283,1395338.7,1395338.7,10617,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834506,721563.00
08/03/2019 08:15,2,1.277,ACTIVE,215.09,347.46,60.012,1564834504,"201051344001093","174011545737251",28.77,24.30,0,329.73,362.79,37.2,34.0,0.296,1376879.6,1376879.6,10647,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834507,721564.00
08/03/2019 08:15,2,1.150,ACTIVE,213.29,344.15,60.022,1564834504,"201051344000458","174011545737251",28.88,25.30,0,330.63,359.18,33.7,30.6,0.274,1390251.3,1390251.3,10612,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834508,721565.00
08/03/2019 08:15,2,1.248,ACTIVE,214.64,345.66,60.017,1564834504,"201051344000890","174011545737251",28.77,24.50,0,328.82,361.59,36.4,33.2,0.278,1392138.2,1392138.2,10621,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834509,721566.00
08/03/2019 08:15,2,0.107,ACTIVE,213.29,300.27,60.033,1564834504,"201051344000988","174011545737251",22.03,22.80,0,295.76,302.07,2.4,0.4,0.000,1053132.4,1053132.4,10612,0,0,0,L,1122011218,1,121.10,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834510,721567.00
08/03/2019 08:15,2,1.129,ACTIVE,215.09,345.96,60.022,1564834504,"201051344000582","174011545737251",28.92,23.80,0,329.73,361.59,33.1,30.0,0.265,1369149.2,1369149.2,10612,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834511,721568.00
08/03/2019 08:15,2,1.223,ACTIVE,213.06,344.76,60.017,1564834504,"201051344000868","174011545737251",28.59,23.80,0,330.33,359.78,35.5,32.3,0.278,1377212.8,1377212.8,10610,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834511,721569.00
08/03/2019 08:15,2,1.152,ACTIVE,213.74,345.36,60.017,1564834504,"201051344000576","174011545737251",28.90,24.00,0,331.83,360.38,33.8,30.7,0.265,1393043.6,1393043.6,10639,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834513,721570.00
08/03/2019 08:15,2,1.191,ACTIVE,213.51,344.45,60.028,1564834504,"201051344001158","174011545737251",28.69,24.50,0,330.33,359.78,34.6,31.5,0.274,1370529.9,1370529.9,10609,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834514,721571.00
08/03/2019 08:15,2,1.084,ACTIVE,214.87,345.66,60.033,1564834504,"201051344000917","174011545737251",28.71,25.00,0,325.82,360.08,31.6,28.5,0.243,1386435.2,1386435.2,10646,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834514,721572.00
08/03/2019 08:15,2,1.160,ACTIVE,214.87,342.35,60.017,1564834504,"201051344000417","174011545737251",18.53,24.30,0,327.92,353.17,21.8,19.1,0.164,1093655.1,1093655.1,10641,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834515,721573.00
08/03/2019 08:15,2,1.072,ACTIVE,215.09,345.96,60.028,1564834504,"201051344000685","174011545737251",28.73,24.00,0,328.22,361.59,31.2,28.2,0.261,1392304.2,1392304.2,10627,0,0,0,L,1122011218,1,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834516,721574.00
08/03/2019 08:15,2,1.113,ACTIVE,215.09,345.96,60.043,1564834504,"201051344000651","174011545737251",28.45,24.00,0,329.73,362.19,32.1,29.1,0.247,1386947.3,1386947.3,10619,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834517,721575.00
08/03/2019 08:15,2,1.102,ACTIVE,213.06,343.55,59.975,1564834504,"201051344000594","174011545737251",28.69,24.50,0,329.43,359.48,32.0,29.0,0.256,1396597.1,1396597.1,10618,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834518,721576.00
08/03/2019 08:15,2,1.133,ACTIVE,213.51,343.85,60.017,1564834504,"201051344000469","174011545737251",28.63,23.80,0,331.23,360.38,32.9,29.8,0.270,1376980.3,1376980.3,10628,0,0,0,L,1122011218,1,121.10,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834519,721577.00
08/03/2019 08:15,2,1.119,ACTIVE,215.09,345.66,60.028,1564834504,"201051344000585","174011545737251",28.88,24.80,0,329.13,360.99,32.8,29.7,0.256,1402878.1,1402878.1,10613,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834520,721578.00
08/03/2019 08:15,2,1.082,ACTIVE,213.96,345.06,60.022,1564834504,"201051344000853","174011545737251",28.57,24.50,0,332.13,360.38,31.4,28.4,0.247,1399659.0,1399659.0,10626,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834521,721579.00
08/03/2019 08:15,2,1.062,ACTIVE,214.87,345.06,59.985,1564834504,"201051344001145","174011545737251",28.80,23.80,0,330.03,360.69,31.1,28.0,0.234,1401234.9,1401234.9,10647,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834522,721580.00
08/03/2019 08:15,2,1.143,ACTIVE,214.87,345.36,60.012,1564834504,"201051344000438","174011545737251",28.88,24.50,0,328.22,362.49,33.5,30.4,0.261,1394758.0,1394758.0,10618,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834523,721581.00
08/03/2019 08:15,2,1.133,ACTIVE,214.64,344.15,60.017,1564834504,"201051344001135","174011545737251",29.22,24.50,0,327.92,360.99,33.6,30.5,0.252,1382559.7,1382559.7,10611,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834524,721582.00
08/03/2019 08:15,2,1.098,ACTIVE,213.51,342.65,60.017,1564834504,"201051344000983","174011545737251",29.00,24.80,0,330.33,359.18,32.3,29.3,0.252,1397935.1,1397935.1,10617,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834525,721583.00
08/03/2019 08:15,2,1.143,ACTIVE,214.64,344.45,60.022,1564834504,"201051344001203","174011545737251",28.51,24.30,0,328.82,363.39,33.0,30.0,0.265,1390723.4,1390723.4,10633,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834526,721584.00
08/03/2019 08:15,2,1.123,ACTIVE,214.64,344.15,60.006,1564834504,"201051344001230","174011545737251",28.29,25.00,0,327.62,360.38,32.2,29.2,0.252,1384967.6,1384967.6,10662,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834526,721585.00
08/03/2019 08:15,2,1.096,ACTIVE,214.19,344.76,60.022,1564834504,"201051344000646","174011545737251",28.92,24.30,0,326.72,360.38,32.1,29.1,0.252,1379012.9,1379012.9,10633,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834527,721586.00
08/03/2019 08:15,2,1.115,ACTIVE,213.51,342.95,60.017,1564834504,"201051344000867","174011545737251",28.71,24.80,0,328.82,359.18,32.5,29.4,0.243,1375081.2,1375081.2,10630,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834528,721587.00
08/03/2019 08:15,2,1.088,ACTIVE,213.74,345.06,60.012,1564834504,"201051344000633","174011545737251",28.92,24.30,0,331.23,360.69,31.9,28.8,0.252,1371734.5,1371734.5,10639,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834529,721588.00
08/03/2019 08:15,2,1.170,ACTIVE,214.41,345.06,60.006,1564834504,"201051344000955","174011545737251",28.71,24.30,0,326.72,362.19,34.0,30.9,0.274,1399768.3,1399768.3,10631,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834531,721589.00
08/03/2019 08:15,2,1.076,ACTIVE,213.51,343.85,60.001,1564834504,"201051344000648","174011545737251",28.17,23.50,0,331.23,359.48,30.7,27.7,0.247,1385198.8,1385198.8,10613,0,0,0,L,1122011218,1,121.10,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834532,721590.00
08/03/2019 08:15,2,1.064,ACTIVE,213.74,343.85,60.012,1564834504,"201051344000645","174011545737251",28.51,24.30,0,331.53,359.78,30.7,27.7,0.243,1391053.0,1391053.0,10622,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834533,721591.00
08/03/2019 08:15,2,1.059,ACTIVE,213.29,343.55,60.017,1564834504,"201051344000569","174011545737251",28.63,24.30,0,330.93,359.78,30.7,27.7,0.247,1408370.6,1408370.6,10615,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834534,721592.00
08/03/2019 08:15,2,1.137,ACTIVE,213.51,346.56,60.012,1564834504,"179051228000119","174011545737251",28.59,26.00,0,332.13,362.79,33.0,29.9,0.256,194217.2,194217.2,10716,0,0,0,L,46974696,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564834535,721593.00
08/03/2019 08:30,2,1.654,ACTIVE,213.51,347.76,60.001,1564835404,"201051344000579","174011545737251",29.04,25.50,0,332.43,368.50,48.7,45.1,0.389,1409826.6,1409826.6,10624,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835406,721594.00
08/03/2019 08:30,2,1.543,ACTIVE,214.87,348.36,60.033,1564835404,"201051344001025","174011545737251",29.08,25.50,0,332.73,370.60,45.5,42.0,0.362,1395348.4,1395348.4,10618,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835407,721595.00
08/03/2019 08:30,2,1.592,ACTIVE,214.87,350.17,60.001,1564835404,"201051344001093","174011545737251",29.02,25.50,0,333.03,371.51,46.8,43.3,0.380,1376889.7,1376889.7,10648,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835408,721596.00
08/03/2019 08:30,2,1.484,ACTIVE,213.29,346.26,60.001,1564835404,"201051344000458","174011545737251",28.88,26.50,0,330.93,366.70,43.4,40.0,0.358,1390260.3,1390260.3,10613,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835409,721597.00
08/03/2019 08:30,2,1.543,ACTIVE,214.41,348.06,60.001,1564835404,"201051344000890","174011545737251",28.92,25.50,0,332.43,370.30,45.2,41.7,0.362,1392148.2,1392148.2,10622,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835410,721598.00
08/03/2019 08:30,2,0.105,ACTIVE,213.29,300.57,60.001,1564835404,"201051344000988","174011545737251",22.19,23.30,0,296.06,302.37,2.4,0.4,0.000,1053132.5,1053132.5,10613,0,0,0,L,1122011218,1,121.10,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835411,721599.00
08/03/2019 08:30,2,1.438,ACTIVE,215.09,348.06,59.985,1564835404,"201051344000582","174011545737251",28.59,25.00,0,332.73,370.00,41.6,38.3,0.340,1369158.4,1369158.4,10613,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835412,721600.00
08/03/2019 08:30,2,1.516,ACTIVE,213.06,347.46,60.028,1564835404,"201051344000868","174011545737251",28.80,24.50,0,330.03,368.20,44.2,40.8,0.354,1377222.4,1377222.4,10611,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835413,721601.00
08/03/2019 08:30,2,1.447,ACTIVE,213.74,348.66,59.990,1564835404,"201051344000576","174011545737251",28.90,25.30,0,331.83,368.50,42.3,38.9,0.336,1393052.8,1393052.8,10640,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835414,721602.00
08/03/2019 08:30,2,1.463,ACTIVE,213.51,347.16,59.948,1564835404,"201051344001158","174011545737251",28.84,25.50,0,331.23,367.90,42.8,39.3,0.345,1370539.4,1370539.4,10610,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835414,721603.00
08/03/2019 08:30,2,1.463,ACTIVE,214.87,348.36,59.990,1564835404,"201051344000917","174011545737251",29.04,26.00,0,331.83,368.50,43.0,39.6,0.340,1386444.4,1386444.4,10647,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835415,721604.00
08/03/2019 08:30,2,1.574,ACTIVE,214.87,345.36,59.996,1564835404,"201051344000417","174011545737251",18.61,25.30,0,332.13,358.88,29.7,26.7,0.230,1093661.3,1093661.3,10642,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835416,721605.00
08/03/2019 08:30,2,1.531,ACTIVE,214.87,348.36,59.990,1564835404,"201051344000685","174011545737251",28.65,24.80,0,331.83,369.70,44.5,41.0,0.380,1392313.6,1392313.6,10628,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835417,721606.00
08/03/2019 08:30,2,1.559,ACTIVE,215.09,349.56,59.996,1564835404,"201051344000651","174011545737251",28.63,25.30,0,332.73,370.90,45.2,41.8,0.358,1386957.0,1386957.0,10620,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835418,721607.00
08/03/2019 08:30,2,1.500,ACTIVE,213.06,346.56,59.953,1564835404,"201051344000594","174011545737251",28.94,25.30,0,329.43,367.60,44.0,40.6,0.358,1396606.6,1396606.6,10619,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835419,721608.00
08/03/2019 08:30,2,1.527,ACTIVE,213.51,347.16,59.990,1564835404,"201051344000469","174011545737251",28.98,24.50,0,329.73,369.10,44.9,41.4,0.380,1376990.0,1376990.0,10629,0,0,0,L,1122011218,1,121.10,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835420,721609.00
08/03/2019 08:30,2,1.529,ACTIVE,215.09,349.86,59.996,1564835404,"201051344000585","174011545737251",29.16,25.80,0,333.03,369.10,45.2,41.7,0.362,1402887.6,1402887.6,10614,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835421,721610.00
08/03/2019 08:30,2,1.463,ACTIVE,214.19,348.36,59.990,1564835404,"201051344000853","174011545737251",29.06,25.50,0,332.73,368.50,43.1,39.6,0.345,1399668.3,1399668.3,10627,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835422,721611.00
08/03/2019 08:30,2,1.547,ACTIVE,214.87,349.56,59.980,1564835404,"201051344001145","174011545737251",29.32,24.50,0,333.03,368.80,46.0,42.5,0.376,1401244.1,1401244.1,10648,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835423,721612.00
08/03/2019 08:30,2,1.656,ACTIVE,215.09,351.67,59.990,1564835404,"201051344000438","174011545737251",29.48,25.50,0,332.13,372.71,49.5,45.8,0.393,1394768.0,1394768.0,10620,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835425,721613.00
08/03/2019 08:30,2,1.648,ACTIVE,214.87,349.56,60.017,1564835404,"201051344001135","174011545737251",29.20,25.50,0,332.43,369.10,48.8,45.2,0.380,1382569.6,1382569.6,10612,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835425,721614.00
08/03/2019 08:30,2,1.463,ACTIVE,213.74,347.46,60.017,1564835404,"201051344000983","174011545737251",29.46,25.80,0,331.23,367.60,43.7,40.2,0.354,1397944.5,1397944.5,10618,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835426,721615.00
08/03/2019 08:30,2,1.697,ACTIVE,215.09,349.56,59.985,1564835404,"201051344001203","174011545737251",29.34,25.50,0,332.43,371.81,50.4,46.8,0.420,1390733.5,1390733.5,10634,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835427,721616.00
08/03/2019 08:30,2,1.699,ACTIVE,214.64,349.56,59.990,1564835404,"201051344001230","174011545737251",29.42,25.80,0,330.63,368.80,50.7,47.0,0.420,1384977.4,1384977.4,10663,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835428,721617.00
08/03/2019 08:30,2,1.652,ACTIVE,214.41,349.86,59.985,1564835404,"201051344000646","174011545737251",28.86,25.30,0,330.93,368.50,48.4,44.7,0.393,1379022.4,1379022.4,10634,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835429,721618.00
08/03/2019 08:30,2,1.688,ACTIVE,213.74,347.76,59.990,1564835404,"201051344000867","174011545737251",28.88,26.00,0,331.23,367.00,49.4,45.8,0.393,1375090.9,1375090.9,10631,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835431,721619.00
08/03/2019 08:30,2,1.666,ACTIVE,213.96,350.77,59.985,1564835404,"201051344000633","174011545737251",29.20,25.30,0,331.83,369.10,49.3,45.7,0.411,1371744.1,1371744.1,10640,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835432,721620.00
08/03/2019 08:30,2,1.811,ACTIVE,214.41,351.07,59.985,1564835404,"201051344000955","174011545737251",29.30,25.50,0,331.23,372.11,53.8,50.0,0.446,1399778.8,1399778.8,10632,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835433,721621.00
08/03/2019 08:30,2,1.615,ACTIVE,213.74,349.56,59.975,1564835404,"201051344000648","174011545737251",29.32,24.50,0,331.23,368.80,48.0,44.4,0.402,1385208.0,1385208.0,10614,0,0,0,L,1122011218,1,121.10,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835434,721622.00
08/03/2019 08:30,2,1.697,ACTIVE,213.96,348.96,59.990,1564835404,"201051344000645","174011545737251",28.45,25.50,0,331.83,369.10,48.9,45.3,0.398,1391062.4,1391062.4,10623,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835435,721623.00
08/03/2019 08:30,2,1.633,ACTIVE,213.74,349.26,59.985,1564835404,"201051344000569","174011545737251",29.18,25.30,0,331.53,368.20,48.3,44.7,0.398,1408379.9,1408379.9,10616,0,0,0,L,1122011218,1,121.10,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835436,721624.00
08/03/2019 08:30,2,1.734,ACTIVE,213.96,354.07,60.033,1564835404,"179051228000119","174011545737251",29.30,27.30,0,331.83,372.41,51.5,47.8,0.429,194227.1,194227.1,10717,0,0,0,L,46974696,1,121.55,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564835437,721625.00
08/03/2019 08:45,2,1.746,ACTIVE,213.74,349.56,60.028,1564836304,"201051344000579","174011545737251",29.22,26.80,0,331.53,378.42,51.7,47.9,0.424,1409838.4,1409838.4,10625,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836305,721626.00
08/03/2019 08:45,2,1.801,ACTIVE,214.87,350.77,59.969,1564836304,"201051344001025","174011545737251",28.88,26.30,0,332.73,381.42,52.7,48.9,0.424,1395360.5,1395360.5,10619,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836306,721627.00
08/03/2019 08:45,2,1.701,ACTIVE,215.09,351.37,59.985,1564836304,"201051344001093","174011545737251",29.24,26.30,0,333.33,382.93,50.5,46.8,0.411,1376901.6,1376901.6,10649,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836307,721628.00
08/03/2019 08:45,2,1.697,ACTIVE,213.51,348.66,60.022,1564836304,"201051344000458","174011545737251",28.84,27.80,0,332.43,377.22,49.6,45.9,0.415,1390271.6,1390271.6,10614,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836308,721629.00
08/03/2019 08:45,2,1.777,ACTIVE,214.64,349.56,59.980,1564836304,"201051344000890","174011545737251",29.04,26.30,0,332.73,381.12,52.3,48.6,0.420,1392160.2,1392160.2,10623,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836309,721630.00
08/03/2019 08:45,2,0.105,ACTIVE,213.51,301.17,59.959,1564836304,"201051344000988","174011545737251",22.15,23.80,0,296.66,309.29,2.4,0.4,0.000,1053132.6,1053132.6,10614,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836310,721631.00
08/03/2019 08:45,2,1.750,ACTIVE,215.32,351.67,59.980,1564836304,"201051344000582","174011545737251",28.49,25.80,0,331.53,380.82,50.5,46.8,0.420,1369169.9,1369169.9,10614,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836311,721632.00
08/03/2019 08:45,2,1.758,ACTIVE,213.51,349.26,59.980,1564836304,"201051344000868","174011545737251",28.55,25.50,0,331.23,378.12,50.8,47.1,0.411,1377234.1,1377234.1,10612,0,0,0,L,1122011218,1,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836312,721633.00
08/03/2019 08:45,2,1.693,ACTIVE,214.19,349.86,59.990,1564836304,"201051344000576","174011545737251",28.80,26.50,0,331.53,378.42,49.4,45.8,0.402,1393064.0,1393064.0,10641,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836312,721634.00
08/03/2019 08:45,2,1.748,ACTIVE,213.74,348.96,59.996,1564836304,"201051344001158","174011545737251",28.65,26.50,0,331.53,378.12,50.7,47.0,0.415,1370550.9,1370550.9,10611,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836313,721635.00
08/03/2019 08:45,2,1.709,ACTIVE,215.09,350.77,59.985,1564836304,"201051344000917","174011545737251",29.06,27.30,0,331.83,379.32,50.4,46.7,0.411,1386455.9,1386455.9,10648,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836314,721636.00
08/03/2019 08:45,2,1.744,ACTIVE,214.87,346.56,59.990,1564836304,"201051344000417","174011545737251",19.28,25.80,0,332.13,367.00,34.1,31.0,0.274,1093669.0,1093669.0,10643,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836315,721637.00
08/03/2019 08:45,2,1.762,ACTIVE,215.09,350.77,59.990,1564836304,"201051344000685","174011545737251",28.65,25.50,0,332.73,380.22,51.1,47.4,0.442,1392325.2,1392325.2,10629,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836316,721638.00
08/03/2019 08:45,2,1.768,ACTIVE,215.32,351.67,59.985,1564836304,"201051344000651","174011545737251",29.22,26.30,0,333.93,381.42,52.4,48.6,0.420,1386968.9,1386968.9,10621,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836317,721639.00
08/03/2019 08:45,2,1.736,ACTIVE,213.06,348.36,59.990,1564836304,"201051344000594","174011545737251",29.00,26.30,0,330.03,377.82,51.0,47.3,0.415,1396618.3,1396618.3,10620,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836318,721640.00
08/03/2019 08:45,2,1.744,ACTIVE,213.96,349.86,59.985,1564836304,"201051344000469","174011545737251",28.82,25.30,0,331.53,379.62,51.0,47.3,0.442,1377001.7,1377001.7,10630,0,0,0,L,1122011218,1,121.33,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836319,721641.00
08/03/2019 08:45,2,1.846,ACTIVE,215.32,351.97,59.990,1564836304,"201051344000585","174011545737251",28.75,26.50,0,332.73,380.82,53.7,49.9,0.438,1402899.7,1402899.7,10615,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836320,721642.00
08/03/2019 08:45,2,1.736,ACTIVE,214.41,350.47,59.985,1564836304,"201051344000853","174011545737251",28.82,26.50,0,333.03,378.12,50.7,47.0,0.420,1399679.8,1399679.8,10628,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836321,721643.00
08/03/2019 08:45,2,1.750,ACTIVE,214.87,350.77,59.990,1564836304,"201051344001145","174011545737251",28.77,25.30,0,332.73,379.32,51.0,47.3,0.415,1401255.6,1401255.6,10649,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836322,721644.00
08/03/2019 08:45,2,1.793,ACTIVE,215.09,351.37,59.996,1564836304,"201051344000438","174011545737251",29.14,26.50,0,334.84,382.03,53.0,49.2,0.433,1394780.0,1394780.0,10621,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836323,721645.00
08/03/2019 08:45,2,1.840,ACTIVE,214.87,350.47,59.980,1564836304,"201051344001135","174011545737251",28.61,26.80,0,333.03,380.22,53.4,49.6,0.424,1382581.7,1382581.7,10613,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836324,721646.00
08/03/2019 08:45,2,1.729,ACTIVE,213.96,349.56,59.990,1564836304,"201051344000983","174011545737251",29.26,26.80,0,331.83,377.82,51.3,47.6,0.424,1397956.1,1397956.1,10619,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836325,721647.00
08/03/2019 08:45,2,1.834,ACTIVE,215.09,350.77,60.017,1564836304,"201051344001203","174011545737251",28.49,26.50,0,333.03,382.93,53.0,49.2,0.438,1390745.5,1390745.5,10635,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836325,721648.00
08/03/2019 08:45,2,1.754,ACTIVE,214.64,349.26,59.996,1564836304,"201051344001230","174011545737251",29.02,26.30,0,330.63,379.62,51.5,47.8,0.424,1384989.1,1384989.1,10664,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836326,721649.00
08/03/2019 08:45,2,1.791,ACTIVE,214.41,351.07,59.985,1564836304,"201051344000646","174011545737251",29.00,26.30,0,331.53,378.72,52.5,48.8,0.424,1379034.1,1379034.1,10635,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836327,721650.00
08/03/2019 08:45,2,1.783,ACTIVE,213.74,348.06,59.938,1564836304,"201051344000867","174011545737251",28.49,27.00,0,330.33,376.92,51.4,47.7,0.411,1375102.6,1375102.6,10632,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836328,721651.00
08/03/2019 08:45,2,1.736,ACTIVE,213.96,350.47,59.990,1564836304,"201051344000633","174011545737251",28.98,26.50,0,331.23,379.02,51.0,47.3,0.415,1371755.6,1371755.6,10641,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836329,721652.00
08/03/2019 08:45,2,1.836,ACTIVE,214.64,351.07,59.980,1564836304,"201051344000955","174011545737251",29.12,26.50,0,331.83,381.42,54.2,50.4,0.451,1399791.0,1399791.0,10633,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836331,721653.00
08/03/2019 08:45,2,1.723,ACTIVE,213.96,349.56,60.012,1564836304,"201051344000648","174011545737251",28.75,25.50,0,332.43,378.72,50.2,46.5,0.420,1385219.3,1385219.3,10615,0,0,0,L,1122011218,1,121.33,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836332,721654.00
