ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 08:45,2,1.766,ACTIVE,214.19,350.17,60.001,1564836304,"201051344000645","174011545737251",28.25,26.50,0,331.53,378.42,50.5,46.8,0.415,1391073.8,1391073.8,10624,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836333,721655.00
08/03/2019 08:45,2,1.729,ACTIVE,213.96,349.86,60.022,1564836304,"201051344000569","174011545737251",29.18,26.00,0,332.43,378.12,51.1,47.4,0.424,1408391.4,1408391.4,10617,0,0,0,L,1122011218,1,121.10,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836334,721656.00
08/03/2019 08:45,2,1.797,ACTIVE,213.96,354.07,59.990,1564836304,"179051228000119","174011545737251",29.02,28.30,0,332.13,382.03,52.9,49.1,0.442,194239.1,194239.1,10718,0,0,0,L,46974696,1,121.78,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564836335,721657.00
08/03/2019 09:00,2,1.244,ACTIVE,212.61,343.25,60.049,1564837204,"201051344000579","174011545737251",28.88,26.30,0,330.03,374.51,36.4,33.2,0.287,1409846.6,1409846.6,10626,0,0,0,L,1122011218,1,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837205,721658.00
08/03/2019 09:00,2,1.260,ACTIVE,213.29,344.15,60.038,1564837204,"201051344001025","174011545737251",28.69,26.00,0,332.43,376.62,36.6,33.4,0.292,1395368.7,1395368.7,10620,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837206,721659.00
08/03/2019 09:00,2,1.209,ACTIVE,213.74,344.15,60.049,1564837204,"201051344001093","174011545737251",28.94,26.30,0,332.43,374.81,35.5,32.4,0.274,1376909.5,1376909.5,10650,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837207,721660.00
08/03/2019 09:00,2,1.205,ACTIVE,212.61,342.65,60.043,1564837204,"201051344000458","174011545737251",28.45,27.80,0,330.03,372.71,34.7,31.6,0.287,1390279.4,1390279.4,10615,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837208,721661.00
08/03/2019 09:00,2,1.252,ACTIVE,213.06,342.35,60.006,1564837204,"201051344000890","174011545737251",28.75,25.80,0,331.53,374.81,36.5,33.3,0.287,1392168.4,1392168.4,10624,0,0,0,L,1122011218,1,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837209,721662.00
08/03/2019 09:00,2,0.105,ACTIVE,212.16,298.47,60.006,1564837204,"201051344000988","174011545737251",21.87,24.00,0,295.16,305.38,2.4,0.4,0.000,1053132.7,1053132.7,10615,0,0,0,L,1122011218,1,120.42,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837210,721663.00
08/03/2019 09:00,2,1.195,ACTIVE,213.74,344.76,60.043,1564837204,"201051344000582","174011545737251",28.78,25.80,0,332.43,375.11,34.9,31.8,0.283,1369177.8,1369177.8,10615,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837211,721664.00
08/03/2019 09:00,2,1.221,ACTIVE,212.16,342.65,60.038,1564837204,"201051344000868","174011545737251",28.63,25.50,0,329.13,373.01,35.5,32.3,0.274,1377242.0,1377242.0,10613,0,0,0,L,1122011218,1,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837212,721665.00
08/03/2019 09:00,2,1.176,ACTIVE,212.83,343.85,60.075,1564837204,"201051344000576","174011545737251",28.63,27.00,0,332.43,376.62,34.1,31.0,0.278,1393071.7,1393071.7,10642,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837213,721666.00
08/03/2019 09:00,2,1.215,ACTIVE,212.38,343.55,60.043,1564837204,"201051344001158","174011545737251",28.39,26.30,0,330.33,373.91,35.0,31.8,0.287,1370558.8,1370558.8,10612,0,0,0,L,1122011218,1,120.65,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837214,721667.00
08/03/2019 09:00,2,1.207,ACTIVE,213.51,344.45,60.043,1564837204,"201051344000917","174011545737251",28.47,27.00,0,332.13,373.31,34.8,31.7,0.278,1386463.7,1386463.7,10649,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837215,721668.00
08/03/2019 09:00,2,1.236,ACTIVE,213.29,340.55,60.065,1564837204,"201051344000417","174011545737251",18.75,25.80,0,332.43,362.49,23.5,20.7,0.177,1093674.1,1093674.1,10644,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837216,721669.00
08/03/2019 09:00,2,1.201,ACTIVE,213.51,344.45,60.038,1564837204,"201051344000685","174011545737251",28.27,25.30,0,332.13,374.81,34.4,31.3,0.292,1392333.0,1392333.0,10630,0,0,0,L,1122011218,1,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837217,721670.00
08/03/2019 09:00,2,1.211,ACTIVE,213.74,344.15,60.075,1564837204,"201051344000651","174011545737251",28.73,26.80,0,333.03,375.41,35.2,32.1,0.278,1386976.9,1386976.9,10622,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837218,721671.00
08/03/2019 09:00,2,1.215,ACTIVE,211.93,343.55,59.996,1564837204,"201051344000594","174011545737251",28.55,26.00,0,328.52,372.71,35.1,32.0,0.283,1396626.1,1396626.1,10621,0,0,0,L,1122011218,1,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837219,721672.00
08/03/2019 09:00,2,1.195,ACTIVE,212.38,343.25,60.033,1564837204,"201051344000469","174011545737251",28.77,25.30,0,328.22,374.81,34.9,31.7,0.287,1377009.5,1377009.5,10631,0,0,0,L,1122011218,1,120.42,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837219,721673.00
08/03/2019 09:00,2,1.275,ACTIVE,213.51,345.06,60.038,1564837204,"201051344000585","174011545737251",28.45,26.50,0,332.43,375.41,36.8,33.6,0.292,1402908.1,1402908.1,10616,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837220,721674.00
08/03/2019 09:00,2,1.199,ACTIVE,212.83,344.45,60.033,1564837204,"201051344000853","174011545737251",28.51,26.50,0,333.03,373.91,34.6,31.5,0.278,1399687.5,1399687.5,10629,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837221,721675.00
08/03/2019 09:00,2,1.186,ACTIVE,213.29,343.85,60.038,1564837204,"201051344001145","174011545737251",28.78,25.30,0,333.33,374.51,34.6,31.5,0.270,1401263.4,1401263.4,10650,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837222,721676.00
08/03/2019 09:00,2,1.209,ACTIVE,213.29,343.55,60.038,1564837204,"201051344000438","174011545737251",28.69,26.30,0,332.43,375.41,35.1,32.0,0.283,1394788.1,1394788.1,10622,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837223,721677.00
08/03/2019 09:00,2,1.246,ACTIVE,213.06,342.95,60.022,1564837204,"201051344001135","174011545737251",28.53,26.50,0,330.63,375.11,36.0,32.9,0.278,1382589.9,1382589.9,10614,0,0,0,L,1122011218,1,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837224,721678.00
08/03/2019 09:00,2,1.205,ACTIVE,212.38,342.35,60.033,1564837204,"201051344000983","174011545737251",28.69,26.80,0,328.82,373.31,35.0,31.9,0.292,1397964.0,1397964.0,10620,0,0,0,L,1122011218,1,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837225,721679.00
08/03/2019 09:00,2,1.209,ACTIVE,213.29,343.25,60.028,1564837204,"201051344001203","174011545737251",28.77,26.30,0,333.03,376.31,35.3,32.1,0.283,1390753.6,1390753.6,10636,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837226,721680.00
08/03/2019 09:00,2,1.178,ACTIVE,212.83,342.65,60.028,1564837204,"201051344001230","174011545737251",28.63,25.50,0,328.82,372.71,34.2,31.1,0.278,1384996.9,1384996.9,10665,0,0,0,L,1122011218,1,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837227,721681.00
08/03/2019 09:00,2,1.195,ACTIVE,212.61,342.65,60.033,1564837204,"201051344000646","174011545737251",28.55,26.30,0,329.43,374.21,34.5,31.4,0.278,1379042.1,1379042.1,10636,0,0,0,L,1122011218,1,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837228,721682.00
08/03/2019 09:00,2,1.191,ACTIVE,212.38,341.45,60.033,1564837204,"201051344000867","174011545737251",28.71,27.00,0,329.13,371.81,34.7,31.6,0.278,1375110.5,1375110.5,10633,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837229,721683.00
08/03/2019 09:00,2,1.168,ACTIVE,212.61,343.55,60.033,1564837204,"201051344000633","174011545737251",28.69,26.80,0,331.53,373.61,33.9,30.8,0.270,1371763.4,1371763.4,10642,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837230,721684.00
08/03/2019 09:00,2,1.219,ACTIVE,212.61,342.65,59.985,1564837204,"201051344000955","174011545737251",28.43,26.30,0,330.03,374.51,35.1,32.0,0.287,1399799.2,1399799.2,10634,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837232,721685.00
08/03/2019 09:00,2,1.146,ACTIVE,212.38,342.35,60.033,1564837204,"201051344000648","174011545737251",28.78,25.50,0,332.13,373.61,33.4,30.3,0.270,1385226.9,1385226.9,10616,0,0,0,L,1122011218,1,120.42,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837232,721686.00
08/03/2019 09:00,2,1.166,ACTIVE,212.61,342.35,60.038,1564837204,"201051344000645","174011545737251",28.13,26.80,0,332.13,373.61,33.2,30.2,0.265,1391081.4,1391081.4,10625,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837233,721687.00
08/03/2019 09:00,2,1.178,ACTIVE,212.38,342.65,60.038,1564837204,"201051344000569","174011545737251",28.47,26.00,0,330.03,374.21,34.0,30.9,0.274,1408399.2,1408399.2,10618,0,0,0,L,1122011218,1,120.42,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837234,721688.00
08/03/2019 09:00,2,1.205,ACTIVE,212.38,346.26,60.017,1564837204,"179051228000119","174011545737251",28.90,28.50,0,332.73,376.92,35.3,32.1,0.278,194247.2,194247.2,10719,0,0,0,L,46974696,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564837235,721689.00
08/03/2019 09:15,2,1.203,ACTIVE,212.83,342.35,59.980,1564838104,"201051344000579","174011545737251",28.73,26.00,0,329.13,359.78,35.0,31.9,0.265,1409853.7,1409853.7,10627,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838106,721690.00
08/03/2019 09:15,2,1.203,ACTIVE,213.96,344.15,60.012,1564838104,"201051344001025","174011545737251",28.98,25.80,0,328.82,360.69,35.3,32.2,0.274,1395375.9,1395375.9,10621,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838107,721691.00
08/03/2019 09:15,2,1.191,ACTIVE,214.19,345.36,59.990,1564838104,"201051344001093","174011545737251",28.61,25.80,0,329.13,360.69,34.5,31.4,0.270,1376916.4,1376916.4,10651,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838107,721692.00
08/03/2019 09:15,2,1.143,ACTIVE,212.83,342.65,59.990,1564838104,"201051344000458","174011545737251",28.78,27.50,0,328.82,357.98,33.3,30.2,0.274,1390286.1,1390286.1,10616,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838108,721693.00
08/03/2019 09:15,2,1.234,ACTIVE,213.96,344.45,59.996,1564838104,"201051344000890","174011545737251",28.51,25.80,0,328.82,360.38,35.6,32.5,0.278,1392175.6,1392175.6,10625,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838109,721694.00
08/03/2019 09:15,2,1.166,ACTIVE,212.83,341.15,60.006,1564838104,"201051344000988","174011545737251",18.49,24.00,0,293.96,351.37,21.8,19.1,0.181,1053133.1,1053133.1,10616,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838110,721695.00
08/03/2019 09:15,2,1.186,ACTIVE,214.64,345.36,59.980,1564838104,"201051344000582","174011545737251",28.45,26.00,0,329.13,360.69,34.2,31.1,0.274,1369184.6,1369184.6,10616,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838111,721696.00
08/03/2019 09:15,2,1.199,ACTIVE,212.61,342.05,59.990,1564838104,"201051344000868","174011545737251",28.31,25.30,0,327.92,359.48,34.4,31.3,0.270,1377248.9,1377248.9,10614,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838112,721697.00
08/03/2019 09:15,2,1.145,ACTIVE,213.29,343.25,60.022,1564838104,"201051344000576","174011545737251",28.45,27.00,0,327.62,359.18,33.0,29.9,0.261,1393078.3,1393078.3,10643,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838113,721698.00
08/03/2019 09:15,2,1.184,ACTIVE,212.83,342.95,59.980,1564838104,"201051344001158","174011545737251",28.43,26.00,0,328.52,358.58,34.0,30.9,0.270,1370565.6,1370565.6,10613,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838114,721699.00
08/03/2019 09:15,2,1.197,ACTIVE,214.19,344.76,59.996,1564838104,"201051344000917","174011545737251",28.37,27.00,0,328.22,360.08,34.5,31.3,0.278,1386470.6,1386470.6,10650,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838115,721700.00
08/03/2019 09:15,2,1.240,ACTIVE,214.19,341.15,59.996,1564838104,"201051344000417","174011545737251",18.57,25.30,0,330.03,352.27,23.3,20.6,0.177,1093678.6,1093678.6,10645,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838116,721701.00
08/03/2019 09:15,2,1.182,ACTIVE,214.19,345.36,59.990,1564838104,"201051344000685","174011545737251",28.69,25.00,0,329.13,360.08,34.4,31.3,0.292,1392339.8,1392339.8,10631,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838117,721702.00
08/03/2019 09:15,2,1.227,ACTIVE,214.41,345.36,59.996,1564838104,"201051344000651","174011545737251",28.25,26.50,0,330.33,360.99,35.1,32.0,0.278,1386983.9,1386983.9,10623,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838118,721703.00
08/03/2019 09:15,2,1.178,ACTIVE,212.38,342.95,59.996,1564838104,"201051344000594","174011545737251",29.00,25.80,0,326.42,359.48,34.7,31.6,0.278,1396633.1,1396633.1,10622,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838119,721704.00
08/03/2019 09:15,2,1.174,ACTIVE,213.06,343.85,59.985,1564838104,"201051344000469","174011545737251",28.82,25.00,0,328.22,359.78,34.3,31.2,0.283,1377016.4,1377016.4,10632,0,0,0,L,1122011218,1,120.88,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838119,721705.00
08/03/2019 09:15,2,1.289,ACTIVE,214.41,345.66,59.985,1564838104,"201051344000585","174011545737251",28.21,26.00,0,329.13,360.38,36.9,33.6,0.292,1402915.5,1402915.5,10617,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838120,721706.00
08/03/2019 09:15,2,1.197,ACTIVE,213.51,344.76,59.990,1564838104,"201051344000853","174011545737251",28.13,26.30,0,330.33,360.38,34.1,31.0,0.270,1399694.4,1399694.4,10630,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838121,721707.00
08/03/2019 09:15,2,1.199,ACTIVE,214.19,345.36,59.990,1564838104,"201051344001145","174011545737251",28.86,24.80,0,330.63,360.69,35.1,31.9,0.274,1401270.3,1401270.3,10651,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838122,721708.00
08/03/2019 09:15,2,1.225,ACTIVE,214.19,344.76,59.990,1564838104,"201051344000438","174011545737251",28.88,26.00,0,329.13,359.48,35.9,32.7,0.283,1394795.2,1394795.2,10623,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838123,721709.00
08/03/2019 09:15,2,1.258,ACTIVE,213.96,344.45,59.990,1564838104,"201051344001135","174011545737251",28.78,26.30,0,328.52,359.18,36.7,33.5,0.278,1382597.2,1382597.2,10615,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838124,721710.00
08/03/2019 09:15,2,1.211,ACTIVE,213.06,342.95,60.001,1564838104,"201051344000983","174011545737251",28.55,26.50,0,328.52,358.28,35.0,31.9,0.278,1397971.0,1397971.0,10621,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838125,721711.00
08/03/2019 09:15,2,1.236,ACTIVE,214.41,344.76,60.001,1564838104,"201051344001203","174011545737251",28.75,26.30,0,330.33,360.99,36.0,32.9,0.292,1390760.7,1390760.7,10637,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838126,721712.00
08/03/2019 09:15,2,1.219,ACTIVE,213.96,343.85,59.996,1564838104,"201051344001230","174011545737251",28.65,25.00,0,328.82,357.98,35.4,32.2,0.283,1385003.8,1385003.8,10666,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838127,721713.00
08/03/2019 09:15,2,1.234,ACTIVE,213.51,344.76,59.996,1564838104,"201051344000646","174011545737251",28.59,25.80,0,328.22,360.08,35.8,32.6,0.292,1379049.1,1379049.1,10637,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838128,721714.00
08/03/2019 09:15,2,1.215,ACTIVE,213.06,342.35,59.996,1564838104,"201051344000867","174011545737251",28.67,26.80,0,328.82,357.98,35.4,32.2,0.278,1375117.5,1375117.5,10634,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838129,721715.00
08/03/2019 09:15,2,1.199,ACTIVE,213.29,344.45,60.006,1564838104,"201051344000633","174011545737251",28.57,26.50,0,328.82,358.88,34.7,31.6,0.274,1371770.2,1371770.2,10643,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838130,721716.00
08/03/2019 09:15,2,1.271,ACTIVE,213.74,344.45,59.996,1564838104,"201051344000955","174011545737251",28.61,26.00,0,328.82,358.88,36.9,33.7,0.296,1399806.4,1399806.4,10635,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838131,721717.00
08/03/2019 09:15,2,1.172,ACTIVE,213.06,342.95,60.022,1564838104,"201051344000648","174011545737251",28.77,25.50,0,329.43,358.58,34.1,31.0,0.283,1385233.6,1385233.6,10617,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838132,721718.00
08/03/2019 09:15,2,1.188,ACTIVE,213.29,343.85,60.001,1564838104,"201051344000645","174011545737251",28.37,27.00,0,329.43,358.88,34.1,31.0,0.274,1391088.1,1391088.1,10626,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838133,721719.00
08/03/2019 09:15,2,1.203,ACTIVE,213.06,343.55,60.028,1564838104,"201051344000569","174011545737251",28.65,26.00,0,328.22,357.98,35.0,31.8,0.292,1408406.0,1408406.0,10619,0,0,0,L,1122011218,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838134,721720.00
08/03/2019 09:15,2,1.242,ACTIVE,213.06,347.16,59.959,1564838104,"179051228000119","174011545737251",28.86,28.50,0,330.33,361.59,36.3,33.1,0.292,194254.4,194254.4,10720,0,0,0,L,46974696,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564838135,721721.00
08/03/2019 09:30,2,2.049,ACTIVE,213.29,352.57,59.985,1564839005,"201051344000579","174011545737251",28.94,26.80,0,329.13,376.62,60.1,56.1,0.499,1409862.8,1409862.8,10628,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839006,721722.00
08/03/2019 09:30,2,2.064,ACTIVE,213.06,351.07,59.985,1564839005,"201051344001025","174011545737251",29.04,26.30,0,330.03,377.82,60.7,56.6,0.508,1395385.0,1395385.0,10622,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839007,721723.00
08/03/2019 09:30,2,2.023,ACTIVE,213.29,351.97,59.975,1564839005,"201051344001093","174011545737251",28.71,26.30,0,330.03,377.82,58.9,54.9,0.486,1376925.3,1376925.3,10652,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839008,721724.00
08/03/2019 09:30,2,1.998,ACTIVE,213.29,351.37,59.980,1564839005,"201051344000458","174011545737251",28.78,28.00,0,329.13,376.01,58.3,54.3,0.486,1390294.8,1390294.8,10617,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839009,721725.00
08/03/2019 09:30,2,2.061,ACTIVE,212.83,350.47,59.975,1564839005,"201051344000890","174011545737251",28.82,25.80,0,329.43,376.92,60.2,56.2,0.491,1392184.8,1392184.8,10626,0,0,0,L,1122011218,1,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839010,721726.00
08/03/2019 09:30,2,2.051,ACTIVE,213.29,348.36,59.990,1564839005,"201051344000988","174011545737251",18.61,25.30,0,328.82,364.89,38.7,35.4,0.331,1053138.6,1053138.6,10617,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839010,721727.00
08/03/2019 09:30,2,2.004,ACTIVE,213.51,352.27,59.980,1564839005,"201051344000582","174011545737251",28.92,26.30,0,329.73,378.12,58.7,54.7,0.491,1369193.4,1369193.4,10617,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839011,721728.00
08/03/2019 09:30,2,2.045,ACTIVE,212.83,351.67,59.980,1564839005,"201051344000868","174011545737251",29.02,25.80,0,329.13,376.01,60.1,56.1,0.486,1377257.9,1377257.9,10615,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839012,721729.00
08/03/2019 09:30,2,2.023,ACTIVE,213.74,352.57,59.985,1564839005,"201051344000576","174011545737251",28.78,27.50,0,330.03,376.31,59.0,55.1,0.486,1393086.9,1393086.9,10644,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839013,721730.00
08/03/2019 09:30,2,2.074,ACTIVE,213.29,351.37,59.985,1564839005,"201051344001158","174011545737251",28.90,26.50,0,328.82,376.01,60.8,56.7,0.504,1370574.5,1370574.5,10614,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839014,721731.00
08/03/2019 09:30,2,2.068,ACTIVE,213.51,351.97,59.996,1564839005,"201051344000917","174011545737251",28.51,27.80,0,329.13,375.41,59.7,55.7,0.504,1386479.4,1386479.4,10651,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839015,721732.00
08/03/2019 09:30,2,2.070,ACTIVE,213.06,346.26,59.996,1564839005,"201051344000417","174011545737251",19.30,26.00,0,330.63,363.09,40.5,37.1,0.331,1093684.5,1093684.5,10646,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839016,721733.00
08/03/2019 09:30,2,2.082,ACTIVE,213.29,352.87,60.006,1564839005,"201051344000685","174011545737251",29.10,25.30,0,330.63,376.62,61.4,57.3,0.539,1392348.7,1392348.7,10632,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839017,721734.00
08/03/2019 09:30,2,2.176,ACTIVE,213.74,353.17,59.990,1564839005,"201051344000651","174011545737251",28.94,27.30,0,331.23,378.42,63.8,59.6,0.517,1386992.9,1386992.9,10624,0,0,0,L,1122011218,1,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839018,721735.00
08/03/2019 09:30,2,2.188,ACTIVE,212.83,352.87,59.985,1564839005,"201051344000594","174011545737251",29.12,26.00,0,327.32,377.52,64.5,60.4,0.535,1396642.0,1396642.0,10623,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839019,721736.00
08/03/2019 09:30,2,2.223,ACTIVE,213.51,354.67,59.990,1564839005,"201051344000469","174011545737251",29.10,25.50,0,328.82,380.52,65.6,61.4,0.561,1377025.3,1377025.3,10633,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839020,721737.00
08/03/2019 09:30,2,2.260,ACTIVE,213.51,354.67,60.001,1564839005,"201051344000585","174011545737251",29.20,26.30,0,329.73,379.62,66.8,62.6,0.552,1402924.9,1402924.9,10618,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839021,721738.00
08/03/2019 09:30,2,2.242,ACTIVE,213.96,355.28,59.985,1564839005,"201051344000853","174011545737251",28.98,27.00,0,331.23,381.12,65.8,61.6,0.548,1399703.2,1399703.2,10631,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839022,721739.00
08/03/2019 09:30,2,2.133,ACTIVE,213.06,352.57,60.017,1564839005,"201051344001145","174011545737251",29.06,25.30,0,330.93,378.12,62.8,58.7,0.521,1401279.3,1401279.3,10652,0,0,0,L,1122011218,1,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839023,721740.00
08/03/2019 09:30,2,2.168,ACTIVE,213.29,353.17,59.990,1564839005,"201051344000438","174011545737251",29.34,26.50,0,329.43,378.72,64.5,60.3,0.526,1394804.3,1394804.3,10624,0,0,0,L,1122011218,1,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839023,721741.00
08/03/2019 09:30,2,2.205,ACTIVE,212.83,351.97,59.985,1564839005,"201051344001135","174011545737251",29.08,27.00,0,329.43,378.12,65.0,60.8,0.517,1382606.6,1382606.6,10616,0,0,0,L,1122011218,1,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839024,721742.00
08/03/2019 09:30,2,2.156,ACTIVE,213.51,352.87,59.990,1564839005,"201051344000983","174011545737251",29.24,27.30,0,329.13,379.92,63.9,59.7,0.535,1397980.0,1397980.0,10622,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839025,721743.00
08/03/2019 09:30,2,2.156,ACTIVE,213.51,353.17,59.985,1564839005,"201051344001203","174011545737251",29.02,26.80,0,331.23,380.82,63.4,59.3,0.530,1390770.0,1390770.0,10638,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839026,721744.00
08/03/2019 09:30,2,2.062,ACTIVE,212.83,350.77,59.985,1564839005,"201051344001230","174011545737251",29.04,25.00,0,327.62,376.31,60.7,56.6,0.508,1385012.8,1385012.8,10667,0,0,0,L,1122011218,1,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839027,721745.00
08/03/2019 09:30,2,2.084,ACTIVE,212.61,351.07,59.990,1564839005,"201051344000646","174011545737251",28.84,26.50,0,328.52,378.42,60.9,56.8,0.495,1379058.3,1379058.3,10638,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839028,721746.00
08/03/2019 09:30,2,2.045,ACTIVE,213.29,350.47,59.985,1564839005,"201051344000867","174011545737251",29.08,27.00,0,327.92,378.42,60.2,56.2,0.495,1375126.5,1375126.5,10635,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839029,721747.00
08/03/2019 09:30,2,1.988,ACTIVE,213.51,351.97,59.980,1564839005,"201051344000633","174011545737251",29.02,27.30,0,330.03,378.72,58.4,54.5,0.477,1371779.1,1371779.1,10644,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839030,721748.00
08/03/2019 09:30,2,1.992,ACTIVE,212.38,350.17,59.990,1564839005,"201051344000955","174011545737251",29.32,26.80,0,328.82,378.42,59.2,55.2,0.504,1399815.8,1399815.8,10636,0,0,0,L,1122011218,1,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839032,721749.00
08/03/2019 09:30,2,1.916,ACTIVE,213.29,351.67,59.980,1564839005,"201051344000648","174011545737251",28.77,25.80,0,328.52,379.92,55.8,51.9,0.473,1385242.4,1385242.4,10618,0,0,0,L,1122011218,1,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839032,721750.00
08/03/2019 09:30,2,1.896,ACTIVE,213.51,350.77,59.996,1564839005,"201051344000645","174011545737251",28.77,27.30,0,329.73,379.92,55.4,51.5,0.451,1391096.9,1391096.9,10627,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839033,721751.00
08/03/2019 09:30,2,1.887,ACTIVE,213.29,351.07,59.975,1564839005,"201051344000569","174011545737251",28.98,26.50,0,328.82,380.82,55.4,51.6,0.464,1408415.1,1408415.1,10620,0,0,0,L,1122011218,1,120.88,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839034,721752.00
08/03/2019 09:30,2,1.910,ACTIVE,213.29,355.28,59.990,1564839005,"179051228000119","174011545737251",29.06,29.00,0,330.33,383.23,56.3,52.4,0.482,194263.7,194263.7,10721,0,0,0,L,46974696,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839035,721753.00
08/03/2019 09:45,2,5.248,ACTIVE,217.80,356.18,59.990,1564839905,"201051344000579","174011545737251",28.51,31.30,0,329.73,387.74,151.5,144.3,0.698,1409880.7,1409880.7,10629,0,0,0,L,1122011218,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839906,721754.00
08/03/2019 09:45,2,5.244,ACTIVE,216.45,352.87,60.028,1564839905,"201051344001025","174011545737251",28.59,30.00,0,330.63,388.94,151.8,144.6,0.694,1395403.0,1395403.0,10623,0,0,0,L,1122011218,1,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839907,721755.00
08/03/2019 09:45,2,5.314,ACTIVE,216.67,355.88,59.980,1564839905,"201051344001093","174011545737251",28.73,29.00,0,330.63,390.14,154.6,147.3,0.698,1376943.1,1376943.1,10653,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839908,721756.00
08/03/2019 09:45,2,5.143,ACTIVE,217.80,354.67,59.985,1564839905,"201051344000458","174011545737251",28.49,31.80,0,331.83,388.04,148.3,141.2,0.685,1390312.2,1390312.2,10618,0,0,0,L,1122011218,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839909,721757.00
08/03/2019 09:45,2,5.320,ACTIVE,215.77,353.17,59.996,1564839905,"201051344000890","174011545737251",28.75,29.00,0,330.03,389.24,154.9,147.6,0.703,1392202.8,1392202.8,10627,0,0,0,L,1122011218,1,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839910,721758.00
08/03/2019 09:45,2,5.330,ACTIVE,217.80,352.87,59.985,1564839905,"201051344000988","174011545737251",18.43,28.30,0,331.83,391.34,99.5,94.1,0.468,1053150.0,1053150.0,10618,0,0,0,L,1122011218,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839911,721759.00
08/03/2019 09:45,2,5.150,ACTIVE,216.90,354.97,59.985,1564839905,"201051344000582","174011545737251",28.88,29.50,0,330.33,389.84,150.7,143.5,0.703,1369210.9,1369210.9,10618,0,0,0,L,1122011218,1,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839912,721760.00
08/03/2019 09:45,2,5.273,ACTIVE,216.90,355.58,59.985,1564839905,"201051344000868","174011545737251",28.67,28.80,0,330.93,388.34,153.3,146.0,0.703,1377275.7,1377275.7,10616,0,0,0,L,1122011218,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839912,721761.00
08/03/2019 09:45,2,5.172,ACTIVE,218.03,356.78,60.001,1564839905,"201051344000576","174011545737251",28.71,31.30,0,332.43,388.64,150.3,143.2,0.689,1393104.3,1393104.3,10645,0,0,0,L,1122011218,1,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839913,721762.00
08/03/2019 09:45,2,5.330,ACTIVE,218.03,356.48,59.990,1564839905,"201051344001158","174011545737251",28.27,31.00,0,332.73,388.64,152.6,145.4,0.707,1370592.2,1370592.2,10615,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839914,721763.00
08/03/2019 09:45,2,5.154,ACTIVE,216.67,353.47,59.996,1564839905,"201051344000917","174011545737251",28.73,32.20,0,330.33,388.04,150.0,142.8,0.698,1386497.0,1386497.0,10652,0,0,0,L,1122011218,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839915,721764.00
08/03/2019 09:45,2,5.271,ACTIVE,216.00,348.66,59.996,1564839905,"201051344000417","174011545737251",18.51,29.30,0,330.63,389.24,98.8,93.4,0.460,1093696.0,1093696.0,10647,0,0,0,L,1122011218,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839916,721765.00
08/03/2019 09:45,2,5.242,ACTIVE,215.77,354.67,60.001,1564839905,"201051344000685","174011545737251",28.41,27.80,0,307.78,411.18,150.8,143.6,0.729,1392366.3,1392366.3,10633,0,0,0,L,1122011218,1,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839917,721766.00
08/03/2019 09:45,2,5.289,ACTIVE,217.13,355.58,60.028,1564839905,"201051344000651","174011545737251",28.82,30.80,0,332.13,388.64,154.5,147.2,0.698,1387011.0,1387011.0,10625,0,0,0,L,1122011218,1,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839918,721767.00
08/03/2019 09:45,2,5.395,ACTIVE,216.45,353.47,59.996,1564839905,"201051344000594","174011545737251",28.47,30.30,0,328.22,389.84,155.6,148.2,0.712,1396660.1,1396660.1,10624,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839919,721768.00
08/03/2019 09:45,2,5.434,ACTIVE,218.03,357.38,59.996,1564839905,"201051344000469","174011545737251",28.37,29.30,0,332.13,389.54,156.0,148.7,0.734,1377043.3,1377043.3,10634,0,0,0,L,1122011218,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839920,721769.00
08/03/2019 09:45,2,5.309,ACTIVE,217.13,355.88,60.001,1564839905,"201051344000585","174011545737251",28.57,30.50,0,332.13,388.94,153.5,146.2,0.716,1402943.2,1402943.2,10619,0,0,0,L,1122011218,1,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839921,721770.00
08/03/2019 09:45,2,5.389,ACTIVE,218.48,357.98,60.001,1564839905,"201051344000853","174011545737251",28.45,31.80,0,334.54,392.55,155.3,148.0,0.720,1399721.1,1399721.1,10632,0,0,0,L,1122011218,1,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839922,721771.00
08/03/2019 09:45,2,5.264,ACTIVE,216.00,353.47,60.012,1564839905,"201051344001145","174011545737251",28.51,28.50,0,313.20,401.86,151.9,144.7,0.712,1401297.1,1401297.1,10653,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839923,721772.00
08/03/2019 09:45,2,5.381,ACTIVE,216.45,355.58,60.001,1564839905,"201051344000438","174011545737251",28.71,30.30,0,331.53,389.24,156.5,149.2,0.694,1394822.6,1394822.6,10625,0,0,0,L,1122011218,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839924,721773.00
08/03/2019 09:45,2,5.410,ACTIVE,216.67,355.58,60.001,1564839905,"201051344001135","174011545737251",28.41,30.50,0,329.43,392.55,155.7,148.3,0.707,1382625.0,1382625.0,10617,0,0,0,L,1122011218,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839925,721774.00
08/03/2019 09:45,2,5.332,ACTIVE,218.03,357.08,59.996,1564839905,"201051344000983","174011545737251",28.73,31.80,0,332.73,389.24,155.2,147.9,0.716,1397998.1,1397998.1,10623,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839926,721775.00
08/03/2019 09:45,2,5.486,ACTIVE,216.90,352.87,60.006,1564839905,"201051344001203","174011545737251",28.69,30.50,0,331.23,392.25,159.4,152.0,0.729,1390788.5,1390788.5,10639,0,0,0,L,1122011218,1,124.72,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839927,721776.00
08/03/2019 09:45,2,5.398,ACTIVE,215.77,354.07,60.001,1564839905,"201051344001230","174011545737251",28.75,28.50,0,327.32,387.44,157.1,149.7,0.734,1385031.0,1385031.0,10668,0,0,0,L,1122011218,1,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839928,721777.00
08/03/2019 09:45,2,5.314,ACTIVE,215.77,353.77,60.033,1564839905,"201051344000646","174011545737251",28.80,30.30,0,329.13,390.44,155.0,147.7,0.734,1379076.4,1379076.4,10639,0,0,0,L,1122011218,1,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839929,721778.00
08/03/2019 09:45,2,5.523,ACTIVE,217.13,355.88,60.006,1564839905,"201051344000867","174011545737251",28.27,31.00,0,329.73,388.04,158.1,150.7,0.698,1375144.8,1375144.8,10636,0,0,0,L,1122011218,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839930,721779.00
08/03/2019 09:45,2,5.455,ACTIVE,217.13,356.48,59.996,1564839905,"201051344000633","174011545737251",28.33,31.00,0,331.53,388.94,156.5,149.1,0.725,1371797.2,1371797.2,10645,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839931,721780.00
08/03/2019 09:45,2,5.502,ACTIVE,216.00,354.97,59.996,1564839905,"201051344000955","174011545737251",28.41,31.30,0,330.03,390.14,158.2,150.8,0.734,1399834.6,1399834.6,10637,0,0,0,L,1122011218,1,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839932,721781.00
08/03/2019 09:45,2,5.211,ACTIVE,217.35,355.88,60.006,1564839905,"201051344000648","174011545737251",28.59,29.00,0,332.43,390.14,150.9,143.8,0.703,1385260.4,1385260.4,10619,0,0,0,L,1122011218,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839933,721782.00
08/03/2019 09:45,2,5.156,ACTIVE,217.58,355.88,60.012,1564839905,"201051344000645","174011545737251",28.57,30.50,0,331.23,390.44,149.1,142.0,0.676,1391115.0,1391115.0,10628,0,0,0,L,1122011218,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839934,721783.00
08/03/2019 09:45,2,4.947,ACTIVE,217.35,355.88,60.006,1564839905,"201051344000569","174011545737251",28.59,30.30,0,331.83,389.84,143.1,136.2,0.667,1408433.2,1408433.2,10621,0,0,0,L,1122011218,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839935,721784.00
08/03/2019 09:45,2,4.934,ACTIVE,217.35,360.69,60.028,1564839905,"179051228000119","174011545737251",28.63,32.80,0,332.43,396.15,142.9,136.0,0.685,194282.4,194282.4,10722,0,0,0,L,46974696,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564839936,721785.00
08/03/2019 10:00,2,2.307,ACTIVE,213.96,354.37,60.022,1564840804,"201051344000579","174011545737251",29.00,30.50,0,318.61,389.54,67.7,63.5,0.557,1409893.8,1409893.8,10630,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840805,721786.00
08/03/2019 10:00,2,2.420,ACTIVE,214.19,354.97,60.022,1564840804,"201051344001025","174011545737251",28.33,30.50,0,319.51,390.14,69.4,65.1,0.566,1395416.1,1395416.1,10624,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840806,721787.00
08/03/2019 10:00,2,2.355,ACTIVE,214.19,356.48,60.028,1564840804,"201051344001093","174011545737251",28.67,29.00,0,319.21,390.14,68.4,64.1,0.566,1376955.9,1376955.9,10654,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840807,721788.00
08/03/2019 10:00,2,2.254,ACTIVE,213.96,354.07,60.022,1564840804,"201051344000458","174011545737251",28.67,30.80,0,318.30,393.45,65.5,61.2,0.557,1390324.8,1390324.8,10619,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840808,721789.00
08/03/2019 10:00,2,2.432,ACTIVE,213.51,355.28,60.028,1564840804,"201051344000890","174011545737251",28.55,28.80,0,317.10,391.04,70.3,65.9,0.575,1392215.8,1392215.8,10628,0,0,0,L,1122011218,1,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840809,721790.00
08/03/2019 10:00,2,2.334,ACTIVE,213.96,350.47,60.017,1564840804,"201051344000988","174011545737251",18.63,28.50,0,318.61,386.23,44.0,40.6,0.362,1053158.2,1053158.2,10619,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840810,721791.00
08/03/2019 10:00,2,2.346,ACTIVE,214.64,356.18,60.028,1564840804,"201051344000582","174011545737251",28.73,29.00,0,318.30,390.14,68.3,64.0,0.570,1369223.4,1369223.4,10619,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840811,721792.00
08/03/2019 10:00,2,2.365,ACTIVE,213.51,354.67,60.017,1564840804,"201051344000868","174011545737251",28.15,28.30,0,317.10,390.14,67.4,63.1,0.548,1377288.4,1377288.4,10617,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840812,721793.00
08/03/2019 10:00,2,2.252,ACTIVE,214.41,356.18,60.038,1564840804,"201051344000576","174011545737251",28.75,30.80,0,318.61,392.55,65.6,61.4,0.548,1393116.6,1393116.6,10646,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840813,721794.00
08/03/2019 10:00,2,2.365,ACTIVE,214.19,355.88,60.028,1564840804,"201051344001158","174011545737251",28.27,29.80,0,317.40,390.74,67.8,63.5,0.570,1370604.8,1370604.8,10616,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840814,721795.00
08/03/2019 10:00,2,2.346,ACTIVE,213.96,355.28,60.033,1564840804,"201051344000917","174011545737251",28.88,31.50,0,319.51,387.74,68.7,64.4,0.570,1386509.4,1386509.4,10653,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840815,721796.00
