ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 10:00,2,2.449,ACTIVE,213.96,348.66,60.038,1564840804,"201051344000417","174011545737251",18.55,29.30,0,320.41,382.93,46.0,42.5,0.376,1093704.2,1093704.2,10648,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840816,721797.00
08/03/2019 10:00,2,2.400,ACTIVE,214.19,355.88,60.028,1564840804,"201051344000685","174011545737251",28.61,27.80,0,316.50,389.84,69.6,65.3,0.605,1392378.6,1392378.6,10634,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840816,721798.00
08/03/2019 10:00,2,2.426,ACTIVE,214.41,355.28,60.043,1564840804,"201051344000651","174011545737251",28.71,31.00,0,318.30,389.54,70.5,66.2,0.566,1387023.7,1387023.7,10626,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840817,721799.00
08/03/2019 10:00,2,2.375,ACTIVE,213.51,354.07,60.033,1564840804,"201051344000594","174011545737251",28.67,29.50,0,315.00,390.14,69.0,64.6,0.575,1396672.6,1396672.6,10625,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840818,721800.00
08/03/2019 10:00,2,2.369,ACTIVE,214.19,355.58,60.028,1564840804,"201051344000469","174011545737251",28.53,28.80,0,315.30,390.74,68.5,64.2,0.592,1377055.8,1377055.8,10635,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840819,721801.00
08/03/2019 10:00,2,2.480,ACTIVE,214.41,356.78,60.033,1564840804,"201051344000585","174011545737251",28.67,30.00,0,317.10,388.94,72.0,67.6,0.605,1402956.1,1402956.1,10620,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840820,721802.00
08/03/2019 10:00,2,2.324,ACTIVE,214.64,356.78,60.022,1564840804,"201051344000853","174011545737251",28.80,30.80,0,319.51,391.34,67.8,63.5,0.561,1399733.4,1399733.4,10633,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840821,721803.00
08/03/2019 10:00,2,2.393,ACTIVE,214.19,355.88,60.022,1564840804,"201051344001145","174011545737251",28.98,27.80,0,319.51,389.84,70.2,65.9,0.579,1401309.4,1401309.4,10654,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840822,721804.00
08/03/2019 10:00,2,2.445,ACTIVE,214.19,356.18,60.028,1564840804,"201051344000438","174011545737251",29.16,30.30,0,317.70,390.44,72.2,67.8,0.588,1394835.3,1394835.3,10626,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840823,721805.00
08/03/2019 10:00,2,2.469,ACTIVE,213.96,355.28,60.028,1564840804,"201051344001135","174011545737251",28.88,30.50,0,318.91,389.54,72.3,67.9,0.588,1382637.8,1382637.8,10618,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840824,721806.00
08/03/2019 10:00,2,2.357,ACTIVE,214.19,355.28,60.028,1564840804,"201051344000983","174011545737251",28.88,31.00,0,318.30,389.24,69.0,64.7,0.579,1398010.5,1398010.5,10624,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840825,721807.00
08/03/2019 10:00,2,2.508,ACTIVE,214.41,355.28,60.028,1564840804,"201051344001203","174011545737251",28.55,30.30,0,319.51,388.94,72.5,68.1,0.601,1390801.2,1390801.2,10640,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840826,721808.00
08/03/2019 10:00,2,2.465,ACTIVE,213.74,354.97,60.054,1564840804,"201051344001230","174011545737251",28.51,28.00,0,315.00,387.44,71.2,66.8,0.601,1385043.3,1385043.3,10669,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840827,721809.00
08/03/2019 10:00,2,2.490,ACTIVE,213.51,355.88,60.033,1564840804,"201051344000646","174011545737251",28.53,29.80,0,316.20,391.94,71.9,67.5,0.605,1379088.8,1379088.8,10640,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840828,721810.00
08/03/2019 10:00,2,2.430,ACTIVE,213.74,352.87,60.028,1564840804,"201051344000867","174011545737251",28.45,31.30,0,316.20,387.74,70.1,65.7,0.557,1375157.2,1375157.2,10637,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840828,721811.00
08/03/2019 10:00,2,2.402,ACTIVE,214.19,355.28,60.033,1564840804,"201051344000633","174011545737251",28.59,31.30,0,318.61,389.24,69.6,65.3,0.583,1371809.4,1371809.4,10646,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840830,721812.00
08/03/2019 10:00,2,2.574,ACTIVE,213.74,356.18,60.059,1564840804,"201051344000955","174011545737251",28.63,30.50,0,317.70,388.94,74.7,70.1,0.619,1399847.3,1399847.3,10638,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840831,721813.00
08/03/2019 10:00,2,2.354,ACTIVE,213.96,355.28,60.017,1564840804,"201051344000648","174011545737251",28.71,28.50,0,317.70,389.54,68.4,64.1,0.583,1385272.3,1385272.3,10620,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840832,721814.00
08/03/2019 10:00,2,2.418,ACTIVE,214.41,355.58,60.012,1564840804,"201051344000645","174011545737251",28.17,30.00,0,318.30,389.24,69.0,64.7,0.570,1391126.9,1391126.9,10629,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840833,721815.00
08/03/2019 10:00,2,2.400,ACTIVE,213.96,355.88,60.001,1564840804,"201051344000569","174011545737251",28.55,29.50,0,317.70,389.24,69.5,65.1,0.592,1408445.2,1408445.2,10622,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840834,721816.00
08/03/2019 10:00,2,2.436,ACTIVE,214.19,359.78,60.022,1564840804,"179051228000119","174011545737251",28.94,32.00,0,317.70,391.64,71.5,67.1,0.619,194294.8,194294.8,10723,0,0,0,L,46974696,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564840835,721817.00
08/03/2019 10:15,2,2.391,ACTIVE,213.96,354.97,60.012,1564841704,"201051344000579","174011545737251",28.86,32.20,0,320.41,388.94,69.9,65.6,0.575,1409911.5,1409911.5,10631,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841705,721818.00
08/03/2019 10:15,2,2.457,ACTIVE,214.41,355.28,60.001,1564841704,"201051344001025","174011545737251",28.47,31.50,0,318.91,389.54,70.9,66.5,0.566,1395433.9,1395433.9,10625,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841706,721819.00
08/03/2019 10:15,2,2.373,ACTIVE,214.64,355.88,59.969,1564841704,"201051344001093","174011545737251",28.33,30.00,0,319.21,389.24,68.0,63.8,0.557,1376973.1,1376973.1,10655,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841707,721820.00
08/03/2019 10:15,2,2.359,ACTIVE,213.51,354.67,60.001,1564841704,"201051344000458","174011545737251",28.35,31.50,0,317.40,389.54,67.8,63.5,0.579,1390341.9,1390341.9,10620,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841708,721821.00
08/03/2019 10:15,2,2.471,ACTIVE,213.74,355.58,60.022,1564841704,"201051344000890","174011545737251",28.41,29.00,0,319.81,388.64,71.2,66.7,0.583,1392233.5,1392233.5,10629,0,0,0,L,1122011218,1,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841709,721822.00
08/03/2019 10:15,2,2.402,ACTIVE,213.96,350.47,60.012,1564841704,"201051344000988","174011545737251",18.59,29.50,0,332.73,382.63,45.2,41.7,0.393,1053169.3,1053169.3,10620,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841710,721823.00
08/03/2019 10:15,2,2.406,ACTIVE,214.64,355.88,59.975,1564841704,"201051344000582","174011545737251",28.45,30.30,0,318.61,390.44,69.4,65.0,0.579,1369240.6,1369240.6,10620,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841711,721824.00
08/03/2019 10:15,2,2.420,ACTIVE,213.29,355.58,60.012,1564841704,"201051344000868","174011545737251",28.27,29.30,0,318.00,388.34,69.2,64.9,0.570,1377305.7,1377305.7,10618,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841712,721825.00
08/03/2019 10:15,2,2.326,ACTIVE,214.19,356.18,60.006,1564841704,"201051344000576","174011545737251",28.69,31.30,0,320.41,391.64,67.6,63.3,0.575,1393133.5,1393133.5,10647,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841713,721826.00
08/03/2019 10:15,2,2.451,ACTIVE,213.96,355.88,60.001,1564841704,"201051344001158","174011545737251",28.05,30.80,0,319.51,390.14,69.7,65.3,0.588,1370622.1,1370622.1,10617,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841714,721827.00
08/03/2019 10:15,2,2.402,ACTIVE,214.19,355.58,60.001,1564841704,"201051344000917","174011545737251",28.73,33.00,0,321.01,386.53,69.9,65.6,0.570,1386526.5,1386526.5,10654,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841715,721828.00
08/03/2019 10:15,2,2.523,ACTIVE,213.96,349.86,59.985,1564841704,"201051344000417","174011545737251",18.47,30.50,0,332.13,377.82,47.3,43.7,0.380,1093715.5,1093715.5,10649,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841715,721829.00
08/03/2019 10:15,2,2.477,ACTIVE,214.19,355.58,60.001,1564841704,"201051344000685","174011545737251",28.51,28.30,0,317.70,388.34,71.5,67.1,0.619,1392395.8,1392395.8,10635,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841716,721830.00
08/03/2019 10:15,2,2.541,ACTIVE,214.87,357.98,60.001,1564841704,"201051344000651","174011545737251",28.27,32.40,0,318.61,388.94,72.8,68.4,0.592,1387041.2,1387041.2,10627,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841717,721831.00
08/03/2019 10:15,2,2.488,ACTIVE,213.29,354.67,60.006,1564841704,"201051344000594","174011545737251",28.55,30.80,0,317.70,387.74,71.9,67.5,0.588,1396690.1,1396690.1,10626,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841718,721832.00
08/03/2019 10:15,2,2.508,ACTIVE,213.96,356.78,60.001,1564841704,"201051344000469","174011545737251",27.97,29.80,0,317.70,390.44,71.1,66.7,0.614,1377073.1,1377073.1,10636,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841719,721833.00
08/03/2019 10:15,2,2.641,ACTIVE,214.64,357.38,59.980,1564841704,"201051344000585","174011545737251",28.21,30.50,0,318.30,389.24,75.5,70.9,0.628,1402974.0,1402974.0,10621,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841720,721834.00
08/03/2019 10:15,2,2.469,ACTIVE,214.64,357.68,59.990,1564841704,"201051344000853","174011545737251",28.49,32.20,0,318.30,389.54,71.3,66.9,0.601,1399750.6,1399750.6,10634,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841721,721835.00
08/03/2019 10:15,2,2.555,ACTIVE,214.41,356.18,60.012,1564841704,"201051344001145","174011545737251",28.57,28.80,0,319.81,388.94,74.0,69.5,0.610,1401326.6,1401326.6,10655,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841722,721836.00
08/03/2019 10:15,2,2.615,ACTIVE,214.41,356.18,60.001,1564841704,"201051344000438","174011545737251",28.77,31.50,0,318.00,388.64,76.1,71.5,0.623,1394852.9,1394852.9,10627,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841723,721837.00
08/03/2019 10:15,2,2.682,ACTIVE,214.41,356.78,60.001,1564841704,"201051344001135","174011545737251",28.31,31.50,0,317.70,388.34,76.8,72.2,0.610,1382655.6,1382655.6,10619,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841724,721838.00
08/03/2019 10:15,2,2.529,ACTIVE,214.41,356.48,60.006,1564841704,"201051344000983","174011545737251",28.75,32.40,0,318.30,388.64,73.7,69.2,0.614,1398027.9,1398027.9,10625,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841725,721839.00
08/03/2019 10:15,2,2.658,ACTIVE,214.64,357.08,60.001,1564841704,"201051344001203","174011545737251",28.59,32.00,0,318.30,388.94,77.0,72.4,0.636,1390818.9,1390818.9,10641,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841726,721840.00
08/03/2019 10:15,2,2.623,ACTIVE,213.96,356.48,60.001,1564841704,"201051344001230","174011545737251",28.55,28.30,0,317.10,387.44,75.9,71.3,0.636,1385060.5,1385060.5,10670,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841727,721841.00
08/03/2019 10:15,2,2.670,ACTIVE,213.74,357.98,60.001,1564841704,"201051344000646","174011545737251",28.57,30.50,0,319.21,389.54,77.3,72.7,0.650,1379106.3,1379106.3,10641,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841728,721842.00
08/03/2019 10:15,2,2.623,ACTIVE,213.74,355.28,60.012,1564841704,"201051344000867","174011545737251",28.51,33.30,0,319.21,385.93,75.7,71.1,0.601,1375174.5,1375174.5,10638,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841729,721843.00
08/03/2019 10:15,2,2.627,ACTIVE,214.19,357.98,60.001,1564841704,"201051344000633","174011545737251",28.41,31.80,0,319.21,389.24,75.7,71.1,0.641,1371826.6,1371826.6,10647,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841730,721844.00
08/03/2019 10:15,2,2.787,ACTIVE,213.96,350.17,60.006,1564841704,"201051344000955","174011545737251",28.49,31.80,0,316.80,387.44,80.4,75.7,0.376,1399865.1,1399865.1,10639,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841731,721845.00
08/03/2019 10:15,2,2.598,ACTIVE,214.41,357.98,60.028,1564841704,"201051344000648","174011545737251",28.53,29.50,0,316.20,389.54,75.1,70.5,0.628,1385289.2,1385289.2,10621,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841732,721846.00
08/03/2019 10:15,2,2.654,ACTIVE,214.64,358.28,60.001,1564841704,"201051344000645","174011545737251",28.25,30.80,0,319.81,389.24,76.0,71.4,0.623,1391144.0,1391144.0,10630,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841733,721847.00
08/03/2019 10:15,2,2.623,ACTIVE,214.41,359.18,59.969,1564841704,"201051344000569","174011545737251",28.75,30.80,0,318.30,389.54,76.4,71.8,0.641,1408462.5,1408462.5,10623,0,0,0,L,1122011218,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841734,721848.00
08/03/2019 10:15,2,2.707,ACTIVE,214.64,363.39,60.001,1564841704,"179051228000119","174011545737251",28.69,32.80,0,317.70,391.94,78.6,73.9,0.663,194312.4,194312.4,10724,0,0,0,L,46974696,1,121.78,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564841735,721849.00
08/03/2019 10:30,2,1.721,ACTIVE,213.06,348.66,60.012,1564842603,"201051344000579","174011545737251",28.88,31.80,0,317.10,388.64,50.4,46.7,0.411,1409927.5,1409927.5,10632,0,0,0,L,1122011218,1,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842605,721850.00
08/03/2019 10:30,2,1.770,ACTIVE,213.29,347.76,60.012,1564842603,"201051344001025","174011545737251",28.37,31.80,0,318.61,388.04,50.9,47.2,0.393,1395450.0,1395450.0,10626,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842606,721851.00
08/03/2019 10:30,2,1.703,ACTIVE,213.51,349.26,59.985,1564842603,"201051344001093","174011545737251",28.41,29.50,0,318.61,388.94,49.0,45.4,0.393,1376988.7,1376988.7,10656,0,0,0,L,1122011218,1,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842607,721852.00
08/03/2019 10:30,2,1.680,ACTIVE,213.06,348.36,60.022,1564842603,"201051344000458","174011545737251",28.49,31.30,0,318.00,389.84,48.5,44.9,0.415,1390357.3,1390357.3,10621,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842608,721853.00
08/03/2019 10:30,2,1.777,ACTIVE,213.06,347.76,60.006,1564842603,"201051344000890","174011545737251",28.27,29.00,0,317.70,388.64,50.9,47.2,0.407,1392249.5,1392249.5,10630,0,0,0,L,1122011218,1,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842608,721854.00
08/03/2019 10:30,2,1.740,ACTIVE,213.29,345.66,60.022,1564842603,"201051344000988","174011545737251",18.17,29.30,0,332.13,378.12,32.0,29.0,0.270,1053179.4,1053179.4,10621,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842609,721855.00
08/03/2019 10:30,2,1.719,ACTIVE,213.74,349.56,60.012,1564842603,"201051344000582","174011545737251",28.27,30.00,0,316.80,390.44,49.2,45.6,0.411,1369256.1,1369256.1,10621,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842610,721856.00
08/03/2019 10:30,2,1.736,ACTIVE,213.06,348.36,60.038,1564842603,"201051344000868","174011545737251",28.01,29.00,0,318.61,389.24,49.3,45.7,0.402,1377321.3,1377321.3,10619,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842611,721857.00
08/03/2019 10:30,2,1.656,ACTIVE,213.51,348.96,60.006,1564842603,"201051344000576","174011545737251",28.33,31.80,0,319.51,391.04,47.6,44.0,0.389,1393148.6,1393148.6,10648,0,0,0,L,1122011218,1,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842612,721858.00
08/03/2019 10:30,2,1.729,ACTIVE,213.06,348.06,60.006,1564842603,"201051344001158","174011545737251",28.09,30.30,0,319.51,389.84,49.2,45.6,0.415,1370637.6,1370637.6,10618,0,0,0,L,1122011218,1,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842613,721859.00
08/03/2019 10:30,2,1.711,ACTIVE,213.51,348.36,60.006,1564842603,"201051344000917","174011545737251",28.53,33.30,0,319.51,386.83,49.5,45.8,0.402,1386542.0,1386542.0,10655,0,0,0,L,1122011218,1,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842614,721860.00
08/03/2019 10:30,2,1.756,ACTIVE,213.29,344.15,60.006,1564842603,"201051344000417","174011545737251",18.69,30.80,0,331.53,373.91,33.3,30.2,0.256,1093725.6,1093725.6,10650,0,0,0,L,1122011218,1,121.78,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842615,721861.00
08/03/2019 10:30,2,1.730,ACTIVE,213.29,348.96,60.012,1564842603,"201051344000685","174011545737251",28.17,28.00,0,317.70,388.64,49.4,45.7,0.438,1392411.4,1392411.4,10636,0,0,0,L,1122011218,1,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842616,721862.00
08/03/2019 10:30,2,1.779,ACTIVE,213.74,349.26,60.006,1564842603,"201051344000651","174011545737251",28.03,32.80,0,317.70,388.64,50.5,46.8,0.411,1387057.0,1387057.0,10628,0,0,0,L,1122011218,1,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842617,721863.00
08/03/2019 10:30,2,1.719,ACTIVE,212.61,348.06,60.017,1564842603,"201051344000594","174011545737251",28.71,30.50,0,317.40,388.04,50.0,46.4,0.411,1396705.7,1396705.7,10627,0,0,0,L,1122011218,1,121.33,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842618,721864.00
08/03/2019 10:30,2,1.707,ACTIVE,213.29,349.26,60.038,1564842603,"201051344000469","174011545737251",28.51,29.50,0,316.50,390.14,49.4,45.7,0.429,1377088.6,1377088.6,10637,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842619,721865.00
08/03/2019 10:30,2,1.867,ACTIVE,213.74,351.07,60.012,1564842603,"201051344000585","174011545737251",27.87,30.80,0,317.40,388.94,52.7,49.0,0.433,1402990.3,1402990.3,10622,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842620,721866.00
08/03/2019 10:30,2,1.713,ACTIVE,213.74,349.56,59.969,1564842603,"201051344000853","174011545737251",28.39,32.00,0,318.91,390.44,49.2,45.6,0.407,1399766.0,1399766.0,10635,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842621,721867.00
08/03/2019 10:30,2,1.725,ACTIVE,213.51,349.56,59.980,1564842603,"201051344001145","174011545737251",28.90,28.30,0,318.91,389.54,50.5,46.8,0.420,1401342.2,1401342.2,10656,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842622,721868.00
08/03/2019 10:30,2,1.744,ACTIVE,213.51,349.26,60.001,1564842603,"201051344000438","174011545737251",29.04,31.50,0,319.81,388.94,51.4,47.6,0.415,1394868.8,1394868.8,10628,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842622,721869.00
08/03/2019 10:30,2,1.834,ACTIVE,213.29,348.96,60.001,1564842603,"201051344001135","174011545737251",28.25,32.00,0,317.70,387.74,52.5,48.7,0.415,1382671.7,1382671.7,10620,0,0,0,L,1122011218,1,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842623,721870.00
08/03/2019 10:30,2,1.736,ACTIVE,213.06,348.06,59.996,1564842603,"201051344000983","174011545737251",28.67,32.40,0,318.30,388.94,50.4,46.7,0.420,1398043.5,1398043.5,10626,0,0,0,L,1122011218,1,121.33,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842624,721871.00
08/03/2019 10:30,2,1.799,ACTIVE,213.74,349.26,59.996,1564842603,"201051344001203","174011545737251",28.43,32.20,0,318.30,389.24,51.8,48.1,0.424,1390834.8,1390834.8,10642,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842625,721872.00
08/03/2019 10:30,2,1.725,ACTIVE,213.29,348.36,60.006,1564842603,"201051344001230","174011545737251",28.92,27.80,0,318.00,387.44,50.5,46.8,0.424,1385076.1,1385076.1,10671,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842626,721873.00
08/03/2019 10:30,2,1.793,ACTIVE,212.83,348.96,60.028,1564842603,"201051344000646","174011545737251",28.41,30.00,0,318.00,388.64,51.6,47.9,0.415,1379122.0,1379122.0,10642,0,0,0,L,1122011218,1,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842627,721874.00
08/03/2019 10:30,2,1.766,ACTIVE,213.06,346.56,59.996,1564842603,"201051344000867","174011545737251",28.23,34.00,0,318.61,387.14,50.5,46.8,0.389,1375190.1,1375190.1,10639,0,0,0,L,1122011218,1,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842628,721875.00
08/03/2019 10:30,2,1.758,ACTIVE,213.29,349.56,60.001,1564842603,"201051344000633","174011545737251",28.07,31.50,0,318.30,392.85,50.0,46.3,0.420,1371842.0,1371842.0,10648,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842629,721876.00
08/03/2019 10:30,2,1.809,ACTIVE,213.06,348.96,60.006,1564842603,"201051344000955","174011545737251",28.69,32.00,0,317.70,387.74,52.6,48.8,0.442,1399881.1,1399881.1,10640,0,0,0,L,1122011218,1,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842631,721877.00
08/03/2019 10:30,2,1.695,ACTIVE,213.29,348.36,60.001,1564842603,"201051344000648","174011545737251",28.65,29.50,0,317.10,389.54,49.2,45.5,0.415,1385304.3,1385304.3,10622,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842632,721878.00
08/03/2019 10:30,2,1.740,ACTIVE,213.51,348.66,60.001,1564842603,"201051344000645","174011545737251",27.97,31.00,0,319.81,389.54,49.4,45.7,0.411,1391159.1,1391159.1,10631,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842633,721879.00
08/03/2019 10:30,2,1.752,ACTIVE,213.29,348.36,60.001,1564842603,"201051344000569","174011545737251",28.25,30.50,0,317.70,389.84,50.1,46.4,0.420,1408477.7,1408477.7,10624,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842633,721880.00
08/03/2019 10:30,2,1.807,ACTIVE,213.29,353.17,60.017,1564842603,"179051228000119","174011545737251",28.19,33.00,0,317.10,393.15,51.6,47.9,0.438,194328.1,194328.1,10725,0,0,0,L,46974696,1,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564842634,721881.00
08/03/2019 10:45,2,1.734,ACTIVE,213.29,348.66,59.980,1564843504,"201051344000579","174011545737251",28.80,30.50,0,331.53,374.81,50.6,46.9,0.411,1409940.0,1409940.0,10633,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843506,721882.00
08/03/2019 10:45,2,1.754,ACTIVE,213.74,349.26,60.012,1564843504,"201051344001025","174011545737251",28.69,30.80,0,329.13,377.52,51.0,47.3,0.420,1395462.6,1395462.6,10627,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843507,721883.00
08/03/2019 10:45,2,1.684,ACTIVE,213.96,349.26,60.038,1564843504,"201051344001093","174011545737251",28.73,28.80,0,331.53,374.51,49.0,45.4,0.393,1377000.8,1377000.8,10657,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843507,721884.00
08/03/2019 10:45,2,1.682,ACTIVE,213.29,348.36,60.006,1564843504,"201051344000458","174011545737251",28.53,30.50,0,331.83,375.11,48.6,45.0,0.411,1390369.4,1390369.4,10622,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843508,721885.00
08/03/2019 10:45,2,1.732,ACTIVE,213.51,347.76,60.006,1564843504,"201051344000890","174011545737251",28.78,28.00,0,329.73,374.51,50.5,46.8,0.402,1392262.1,1392262.1,10631,0,0,0,L,1122011218,1,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843509,721886.00
08/03/2019 10:45,2,1.680,ACTIVE,213.51,345.96,60.049,1564843504,"201051344000988","174011545737251",18.77,28.80,0,331.23,364.59,32.0,29.0,0.270,1053187.2,1053187.2,10622,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843510,721887.00
08/03/2019 10:45,2,1.701,ACTIVE,213.96,349.86,60.017,1564843504,"201051344000582","174011545737251",28.35,29.80,0,331.53,375.11,48.9,45.3,0.402,1369268.2,1369268.2,10622,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843511,721888.00
08/03/2019 10:45,2,1.723,ACTIVE,213.06,348.96,60.006,1564843504,"201051344000868","174011545737251",28.09,28.50,0,331.53,374.51,49.0,45.4,0.398,1377333.5,1377333.5,10620,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843512,721889.00
08/03/2019 10:45,2,1.635,ACTIVE,213.74,348.66,59.990,1564843504,"201051344000576","174011545737251",28.61,31.30,0,330.93,375.11,47.4,43.8,0.389,1393160.4,1393160.4,10649,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843513,721890.00
08/03/2019 10:45,2,1.705,ACTIVE,213.51,348.66,60.001,1564843504,"201051344001158","174011545737251",28.17,29.30,0,331.23,375.11,48.7,45.1,0.407,1370649.8,1370649.8,10619,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843514,721891.00
08/03/2019 10:45,2,1.709,ACTIVE,213.74,348.96,60.001,1564843504,"201051344000917","174011545737251",28.09,32.20,0,330.93,373.01,48.6,45.0,0.393,1386554.1,1386554.1,10656,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843515,721892.00
08/03/2019 10:45,2,1.729,ACTIVE,213.51,344.15,60.001,1564843504,"201051344000417","174011545737251",18.55,30.00,0,330.93,360.69,32.5,29.5,0.261,1093733.6,1093733.6,10651,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843516,721893.00
08/03/2019 10:45,2,1.674,ACTIVE,213.51,349.26,60.006,1564843504,"201051344000685","174011545737251",28.45,27.50,0,330.63,374.21,48.2,44.6,0.420,1392423.5,1392423.5,10637,0,0,0,L,1122011218,1,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843517,721894.00
08/03/2019 10:45,2,1.723,ACTIVE,213.96,348.96,60.001,1564843504,"201051344000651","174011545737251",28.15,32.40,0,331.83,374.81,49.2,45.5,0.389,1387069.4,1387069.4,10629,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843518,721895.00
08/03/2019 10:45,2,1.656,ACTIVE,212.83,348.36,60.006,1564843504,"201051344000594","174011545737251",29.12,29.50,0,328.22,375.11,48.9,45.2,0.402,1396718.0,1396718.0,10628,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843519,721896.00
08/03/2019 10:45,2,1.678,ACTIVE,213.51,348.66,60.012,1564843504,"201051344000469","174011545737251",28.41,28.80,0,330.63,375.71,48.3,44.7,0.415,1377100.7,1377100.7,10638,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843520,721897.00
08/03/2019 10:45,2,1.777,ACTIVE,213.96,350.17,59.996,1564843504,"201051344000585","174011545737251",28.45,29.50,0,331.23,375.41,51.2,47.5,0.420,1403003.2,1403003.2,10623,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843521,721898.00
08/03/2019 10:45,2,1.658,ACTIVE,213.96,350.17,59.969,1564843504,"201051344000853","174011545737251",28.59,31.50,0,332.43,376.31,48.0,44.4,0.389,1399778.2,1399778.2,10636,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843522,721899.00
08/03/2019 10:45,2,1.658,ACTIVE,213.51,348.66,59.990,1564843504,"201051344001145","174011545737251",28.92,27.50,0,331.83,374.51,48.6,45.0,0.402,1401354.5,1401354.5,10657,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843523,721900.00
08/03/2019 10:45,2,1.670,ACTIVE,213.74,348.66,60.001,1564843504,"201051344000438","174011545737251",28.96,30.80,0,331.83,375.11,49.0,45.4,0.402,1394881.2,1394881.2,10629,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843524,721901.00
08/03/2019 10:45,2,1.736,ACTIVE,213.29,347.46,60.001,1564843504,"201051344001135","174011545737251",28.55,31.30,0,331.53,374.21,50.2,46.6,0.389,1382684.4,1382684.4,10621,0,0,0,L,1122011218,1,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843525,721902.00
08/03/2019 10:45,2,1.693,ACTIVE,213.51,348.36,59.996,1564843504,"201051344000983","174011545737251",28.33,31.80,0,329.43,375.11,48.6,45.0,0.398,1398055.9,1398055.9,10627,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843526,721903.00
08/03/2019 10:45,2,1.691,ACTIVE,213.74,347.46,60.006,1564843504,"201051344001203","174011545737251",28.75,31.50,0,332.13,375.11,49.3,45.6,0.407,1390847.4,1390847.4,10643,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843527,721904.00
08/03/2019 10:45,2,1.664,ACTIVE,213.29,347.46,59.964,1564843504,"201051344001230","174011545737251",28.45,27.00,0,330.03,372.11,47.9,44.3,0.393,1385088.2,1385088.2,10672,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843528,721905.00
08/03/2019 10:45,2,1.709,ACTIVE,213.06,347.46,60.001,1564843504,"201051344000646","174011545737251",28.11,29.80,0,329.43,373.31,48.7,45.0,0.393,1379134.4,1379134.4,10643,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843529,721906.00
08/03/2019 10:45,2,1.672,ACTIVE,213.29,346.86,60.006,1564843504,"201051344000867","174011545737251",28.43,33.80,0,329.43,371.51,48.2,44.6,0.362,1375202.4,1375202.4,10640,0,0,0,L,1122011218,1,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843530,721907.00
08/03/2019 10:45,2,1.637,ACTIVE,213.74,349.26,60.001,1564843504,"201051344000633","174011545737251",28.53,30.80,0,330.93,375.71,47.3,43.7,0.389,1371854.1,1371854.1,10649,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843531,721908.00
08/03/2019 10:45,2,1.684,ACTIVE,213.06,347.76,60.012,1564843504,"201051344000955","174011545737251",28.69,30.80,0,330.93,373.61,48.9,45.3,0.407,1399893.7,1399893.7,10641,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843532,721909.00
08/03/2019 10:45,2,1.615,ACTIVE,213.51,347.46,60.001,1564843504,"201051344000648","174011545737251",28.41,29.00,0,332.13,375.11,46.5,42.9,0.398,1385316.2,1385316.2,10623,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843533,721910.00
08/03/2019 10:45,2,1.633,ACTIVE,213.74,348.36,60.001,1564843504,"201051344000645","174011545737251",28.09,30.80,0,330.93,374.81,46.5,42.9,0.384,1391171.1,1391171.1,10632,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843534,721911.00
08/03/2019 10:45,2,1.643,ACTIVE,213.51,348.66,59.996,1564843504,"201051344000569","174011545737251",28.41,30.00,0,331.23,375.41,47.2,43.7,0.393,1408489.9,1408489.9,10625,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843535,721912.00
08/03/2019 10:45,2,1.689,ACTIVE,213.74,352.87,59.990,1564843504,"179051228000119","174011545737251",28.33,32.60,0,331.53,378.42,48.5,44.9,0.407,194340.6,194340.6,10726,0,0,0,L,46974696,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564843536,721913.00
08/03/2019 11:00,2,1.834,ACTIVE,213.29,349.86,60.038,1564844404,"201051344000579","174011545737251",28.71,29.00,0,330.03,377.82,53.4,49.6,0.433,1409950.6,1409950.6,10634,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844405,721914.00
08/03/2019 11:00,2,1.879,ACTIVE,213.51,349.86,60.033,1564844404,"201051344001025","174011545737251",28.59,29.30,0,328.82,380.82,54.4,50.6,0.442,1395473.4,1395473.4,10628,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844406,721915.00
08/03/2019 11:00,2,1.818,ACTIVE,213.74,350.17,60.028,1564844404,"201051344001093","174011545737251",28.67,28.00,0,331.83,379.32,52.9,49.1,0.429,1377011.1,1377011.1,10658,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844407,721916.00
08/03/2019 11:00,2,1.777,ACTIVE,213.51,348.96,60.022,1564844404,"201051344000458","174011545737251",28.53,29.50,0,329.73,377.82,51.4,47.7,0.438,1390379.5,1390379.5,10623,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844408,721917.00
08/03/2019 11:00,2,1.871,ACTIVE,213.29,349.86,60.028,1564844404,"201051344000890","174011545737251",28.71,27.30,0,330.33,379.32,54.4,50.6,0.442,1392272.8,1392272.8,10632,0,0,0,L,1122011218,1,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844409,721918.00
08/03/2019 11:00,2,1.824,ACTIVE,213.51,346.86,60.038,1564844404,"201051344000988","174011545737251",18.55,27.80,0,330.33,366.40,34.2,31.1,0.292,1053193.7,1053193.7,10623,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844410,721919.00
08/03/2019 11:00,2,1.826,ACTIVE,213.96,350.77,60.022,1564844404,"201051344000582","174011545737251",28.57,28.80,0,331.23,380.22,52.9,49.1,0.442,1369278.6,1369278.6,10623,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844411,721920.00
08/03/2019 11:00,2,1.838,ACTIVE,213.29,349.26,60.028,1564844404,"201051344000868","174011545737251",28.21,27.80,0,329.43,377.52,52.6,48.8,0.429,1377343.8,1377343.8,10621,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844412,721921.00
08/03/2019 11:00,2,1.760,ACTIVE,213.74,350.47,60.049,1564844404,"201051344000576","174011545737251",28.47,30.30,0,332.13,377.22,50.8,47.1,0.415,1393170.4,1393170.4,10650,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844413,721922.00
08/03/2019 11:00,2,1.811,ACTIVE,213.51,349.86,60.022,1564844404,"201051344001158","174011545737251",28.67,28.30,0,329.73,378.42,52.6,48.8,0.442,1370660.0,1370660.0,10620,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844414,721923.00
08/03/2019 11:00,2,1.848,ACTIVE,213.74,349.86,60.022,1564844404,"201051344000917","174011545737251",28.53,31.30,0,330.03,378.42,53.4,49.6,0.442,1386564.5,1386564.5,10657,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844415,721924.00
08/03/2019 11:00,2,1.869,ACTIVE,213.51,345.36,60.033,1564844404,"201051344000417","174011545737251",18.87,29.00,0,330.93,364.29,35.7,32.5,0.287,1093740.4,1093740.4,10652,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844416,721925.00
08/03/2019 11:00,2,1.863,ACTIVE,213.51,350.17,60.033,1564844404,"201051344000685","174011545737251",28.53,26.80,0,330.63,379.02,53.9,50.1,0.473,1392433.8,1392433.8,10638,0,0,0,L,1122011218,1,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844417,721926.00
08/03/2019 11:00,2,1.877,ACTIVE,213.96,351.67,60.028,1564844404,"201051344000651","174011545737251",28.65,31.50,0,332.13,379.62,54.5,50.6,0.433,1387079.9,1387079.9,10630,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844418,721927.00
08/03/2019 11:00,2,1.840,ACTIVE,213.06,349.26,60.033,1564844404,"201051344000594","174011545737251",28.75,28.30,0,328.52,377.22,53.5,49.7,0.446,1396728.4,1396728.4,10629,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844418,721928.00
08/03/2019 11:00,2,1.838,ACTIVE,213.51,350.47,60.033,1564844404,"201051344000469","174011545737251",28.55,27.50,0,329.73,378.42,53.2,49.4,0.455,1377111.0,1377111.0,10639,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844421,721929.00
08/03/2019 11:00,2,1.951,ACTIVE,213.96,351.97,60.022,1564844404,"201051344000585","174011545737251",28.78,28.80,0,331.53,380.22,56.9,53.0,0.473,1403014.2,1403014.2,10624,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844421,721930.00
08/03/2019 11:00,2,1.807,ACTIVE,214.19,350.17,60.033,1564844404,"201051344000853","174011545737251",28.92,30.30,0,331.83,378.12,52.9,49.2,0.438,1399788.4,1399788.4,10637,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844422,721931.00
08/03/2019 11:00,2,1.887,ACTIVE,213.51,350.47,60.028,1564844404,"201051344001145","174011545737251",28.75,26.80,0,331.83,379.62,54.9,51.1,0.455,1401365.0,1401365.0,10658,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844423,721932.00
08/03/2019 11:00,2,1.906,ACTIVE,213.51,350.47,59.996,1564844404,"201051344000438","174011545737251",28.88,29.80,0,331.53,379.92,55.8,51.9,0.451,1394891.9,1394891.9,10630,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844424,721933.00
08/03/2019 11:00,2,1.938,ACTIVE,213.29,349.26,60.049,1564844404,"201051344001135","174011545737251",28.88,30.50,0,330.63,378.42,56.7,52.8,0.446,1382695.3,1382695.3,10622,0,0,0,L,1122011218,1,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844425,721934.00
08/03/2019 11:00,2,1.861,ACTIVE,213.51,350.47,60.022,1564844404,"201051344000983","174011545737251",28.82,30.50,0,329.43,377.52,54.4,50.5,0.451,1398066.3,1398066.3,10628,0,0,0,L,1122011218,1,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844426,721935.00
08/03/2019 11:00,2,1.908,ACTIVE,213.74,349.56,60.028,1564844404,"201051344001203","174011545737251",29.06,30.00,0,330.93,380.22,56.1,52.3,0.464,1390858.1,1390858.1,10644,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844427,721936.00
08/03/2019 11:00,2,1.902,ACTIVE,213.29,348.96,60.001,1564844404,"201051344001230","174011545737251",28.73,26.00,0,329.43,377.52,55.4,51.5,0.464,1385098.7,1385098.7,10673,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844428,721937.00
08/03/2019 11:00,2,1.916,ACTIVE,213.06,349.26,60.022,1564844404,"201051344000646","174011545737251",28.90,28.80,0,329.43,377.82,56.1,52.2,0.455,1379145.0,1379145.0,10644,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844429,721938.00
