ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 11:00,2,1.875,ACTIVE,213.51,349.26,60.022,1564844404,"201051344000867","174011545737251",28.84,32.40,0,329.43,375.71,54.8,51.0,0.433,1375212.8,1375212.8,10641,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844430,721939.00
08/03/2019 11:00,2,1.863,ACTIVE,213.51,351.37,60.028,1564844404,"201051344000633","174011545737251",28.82,29.80,0,331.83,377.82,54.5,50.6,0.451,1371864.4,1371864.4,10650,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844431,721940.00
08/03/2019 11:00,2,1.959,ACTIVE,213.06,350.17,60.017,1564844404,"201051344000955","174011545737251",28.94,29.50,0,330.33,378.12,57.4,53.5,0.477,1399904.5,1399904.5,10642,0,0,0,L,1122011218,1,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844432,721941.00
08/03/2019 11:00,2,1.828,ACTIVE,213.51,350.77,60.028,1564844404,"201051344000648","174011545737251",28.92,28.30,0,330.93,377.82,53.6,49.8,0.451,1385326.3,1385326.3,10624,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844433,721942.00
08/03/2019 11:00,2,1.873,ACTIVE,213.96,350.47,60.028,1564844404,"201051344000645","174011545737251",28.41,30.00,0,330.93,377.82,53.9,50.1,0.446,1391181.1,1391181.1,10633,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844434,721943.00
08/03/2019 11:00,2,1.885,ACTIVE,213.51,351.07,60.017,1564844404,"201051344000569","174011545737251",28.71,29.00,0,330.03,377.82,54.8,51.0,0.460,1408500.2,1408500.2,10626,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844435,721944.00
08/03/2019 11:00,2,1.924,ACTIVE,213.51,355.28,60.017,1564844404,"179051228000119","174011545737251",28.84,32.00,0,332.43,380.82,56.3,52.4,0.482,194351.1,194351.1,10727,0,0,0,L,46974696,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564844436,721945.00
08/03/2019 11:15,2,2.262,ACTIVE,214.19,354.37,60.012,1564845306,"201051344000579","174011545737251",29.06,29.00,0,332.43,379.62,66.6,62.4,0.548,1409963.2,1409963.2,10635,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845307,721946.00
08/03/2019 11:15,2,2.305,ACTIVE,214.64,354.37,60.006,1564845306,"201051344001025","174011545737251",28.98,29.00,0,331.53,382.03,67.7,63.4,0.548,1395486.1,1395486.1,10629,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845308,721947.00
08/03/2019 11:15,2,2.236,ACTIVE,214.64,355.58,60.012,1564845306,"201051344001093","174011545737251",28.94,27.80,0,331.83,381.12,65.6,61.4,0.535,1377023.5,1377023.5,10659,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845309,721948.00
08/03/2019 11:15,2,2.219,ACTIVE,213.96,354.07,60.006,1564845306,"201051344000458","174011545737251",28.80,29.30,0,331.83,380.52,64.7,60.6,0.557,1390391.6,1390391.6,10624,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845310,721949.00
08/03/2019 11:15,2,2.303,ACTIVE,214.19,354.67,60.006,1564845306,"201051344000890","174011545737251",28.92,27.30,0,330.93,381.12,67.4,63.2,0.552,1392285.5,1392285.5,10633,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845311,721950.00
08/03/2019 11:15,2,2.260,ACTIVE,214.19,350.77,60.006,1564845306,"201051344000988","174011545737251",18.83,27.80,0,331.83,368.50,43.2,39.7,0.362,1053201.6,1053201.6,10624,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845312,721951.00
08/03/2019 11:15,2,2.270,ACTIVE,214.87,355.88,60.001,1564845306,"201051344000582","174011545737251",28.65,28.50,0,332.73,381.73,65.9,61.7,0.544,1369290.9,1369290.9,10624,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845313,721952.00
08/03/2019 11:15,2,2.283,ACTIVE,213.74,353.47,60.012,1564845306,"201051344000868","174011545737251",28.57,27.80,0,330.63,379.62,66.0,61.8,0.539,1377356.2,1377356.2,10622,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845314,721953.00
08/03/2019 11:15,2,2.211,ACTIVE,214.41,354.67,60.012,1564845306,"201051344000576","174011545737251",28.77,30.50,0,331.83,379.62,64.5,60.3,0.526,1393182.3,1393182.3,10651,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845315,721954.00
08/03/2019 11:15,2,2.287,ACTIVE,213.96,354.67,60.033,1564845306,"201051344001158","174011545737251",28.57,28.30,0,331.83,380.82,66.2,62.0,0.557,1370672.3,1370672.3,10621,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845316,721955.00
08/03/2019 11:15,2,2.281,ACTIVE,214.64,354.97,60.043,1564845306,"201051344000917","174011545737251",28.88,31.00,0,330.33,379.92,66.7,62.4,0.548,1386576.9,1386576.9,10658,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845316,721956.00
08/03/2019 11:15,2,2.320,ACTIVE,214.19,348.66,60.006,1564845306,"201051344000417","174011545737251",18.87,28.80,0,330.03,365.49,44.4,40.9,0.354,1093748.5,1093748.5,10653,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845317,721957.00
08/03/2019 11:15,2,2.271,ACTIVE,214.19,354.67,60.001,1564845306,"201051344000685","174011545737251",29.20,26.80,0,329.73,381.42,67.2,63.0,0.588,1392446.3,1392446.3,10639,0,0,0,L,1122011218,1,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845318,721958.00
08/03/2019 11:15,2,2.357,ACTIVE,214.87,356.48,60.043,1564845306,"201051344000651","174011545737251",28.55,31.50,0,331.83,382.33,68.2,63.9,0.548,1387092.5,1387092.5,10631,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845319,721959.00
08/03/2019 11:15,2,2.254,ACTIVE,213.51,353.47,60.006,1564845306,"201051344000594","174011545737251",29.50,28.00,0,328.52,380.22,67.4,63.1,0.552,1396740.8,1396740.8,10630,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845320,721960.00
08/03/2019 11:15,2,2.311,ACTIVE,214.41,355.28,60.006,1564845306,"201051344000469","174011545737251",28.63,27.50,0,331.23,381.73,67.0,62.7,0.583,1377123.3,1377123.3,10640,0,0,0,L,1122011218,1,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845321,721961.00
08/03/2019 11:15,2,2.400,ACTIVE,214.64,356.48,60.012,1564845306,"201051344000585","174011545737251",29.12,28.30,0,332.13,383.53,70.8,66.4,0.592,1403027.3,1403027.3,10625,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845322,721962.00
08/03/2019 11:15,2,2.309,ACTIVE,214.64,355.28,60.017,1564845306,"201051344000853","174011545737251",28.78,30.30,0,332.73,382.03,67.3,63.0,0.552,1399800.7,1399800.7,10638,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845323,721963.00
08/03/2019 11:15,2,2.318,ACTIVE,214.41,354.67,60.012,1564845306,"201051344001145","174011545737251",29.08,26.50,0,331.83,382.33,68.3,64.0,0.570,1401377.4,1401377.4,10659,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845324,721964.00
08/03/2019 11:15,2,2.330,ACTIVE,214.64,356.48,60.022,1564845306,"201051344000438","174011545737251",29.36,29.50,0,331.83,382.33,69.4,65.0,0.561,1394904.5,1394904.5,10631,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845325,721965.00
08/03/2019 11:15,2,2.418,ACTIVE,214.41,354.97,60.012,1564845306,"201051344001135","174011545737251",28.80,30.00,0,331.53,382.93,70.6,66.2,0.575,1382708.2,1382708.2,10623,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845326,721966.00
08/03/2019 11:15,2,2.332,ACTIVE,214.41,355.28,60.001,1564845306,"201051344000983","174011545737251",28.98,30.30,0,331.53,380.82,68.5,64.2,0.575,1398078.7,1398078.7,10629,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845327,721967.00
08/03/2019 11:15,2,2.434,ACTIVE,214.87,355.58,60.006,1564845306,"201051344001203","174011545737251",28.59,30.00,0,331.53,383.53,70.5,66.1,0.579,1390870.8,1390870.8,10645,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845328,721968.00
08/03/2019 11:15,2,2.342,ACTIVE,214.19,354.07,60.006,1564845306,"201051344001230","174011545737251",29.10,26.00,0,329.43,381.73,69.0,64.7,0.583,1385111.2,1385111.2,10674,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845329,721969.00
08/03/2019 11:15,2,2.402,ACTIVE,214.19,355.28,60.012,1564845306,"201051344000646","174011545737251",28.80,29.00,0,330.03,382.33,70.1,65.8,0.566,1379157.7,1379157.7,10645,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845330,721970.00
08/03/2019 11:15,2,2.375,ACTIVE,213.96,354.37,60.017,1564845306,"201051344000867","174011545737251",28.65,32.20,0,330.63,383.83,69.0,64.6,0.566,1375225.2,1375225.2,10642,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845331,721971.00
08/03/2019 11:15,2,2.357,ACTIVE,214.19,356.18,60.006,1564845306,"201051344000633","174011545737251",28.67,29.80,0,332.43,382.03,68.5,64.1,0.566,1371876.6,1371876.6,10651,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845332,721972.00
08/03/2019 11:15,2,2.416,ACTIVE,214.19,355.88,59.975,1564845306,"201051344000955","174011545737251",29.10,29.30,0,327.02,382.33,71.3,66.9,0.597,1399917.3,1399917.3,10643,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845333,721973.00
08/03/2019 11:15,2,2.330,ACTIVE,214.19,354.97,60.022,1564845306,"201051344000648","174011545737251",28.63,28.00,0,332.13,382.33,67.5,63.2,0.575,1385338.3,1385338.3,10625,0,0,0,L,1122011218,1,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845334,721974.00
08/03/2019 11:15,2,2.369,ACTIVE,214.64,355.58,60.017,1564845306,"201051344000645","174011545737251",28.35,29.80,0,332.13,382.03,68.1,63.8,0.566,1391193.2,1391193.2,10634,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845335,721975.00
08/03/2019 11:15,2,2.371,ACTIVE,214.19,356.18,60.033,1564845306,"201051344000569","174011545737251",28.78,29.00,0,332.13,382.93,69.2,64.8,0.588,1408512.5,1408512.5,10627,0,0,0,L,1122011218,1,121.33,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845336,721976.00
08/03/2019 11:15,2,2.404,ACTIVE,214.41,360.38,60.012,1564845306,"179051228000119","174011545737251",28.98,31.80,0,332.73,386.53,70.7,66.3,0.601,194363.8,194363.8,10728,0,0,0,L,46974696,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564845337,721977.00
08/03/2019 11:30,2,1.553,ACTIVE,213.29,346.56,60.022,1564846204,"201051344000579","174011545737251",29.08,29.00,0,333.33,384.13,45.8,42.3,0.367,1409975.9,1409975.9,10636,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846205,721978.00
08/03/2019 11:30,2,1.586,ACTIVE,213.96,347.16,59.990,1564846204,"201051344001025","174011545737251",28.75,29.00,0,330.63,390.44,46.2,42.7,0.367,1395499.0,1395499.0,10630,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846206,721979.00
08/03/2019 11:30,2,1.564,ACTIVE,214.19,348.36,60.022,1564846204,"201051344001093","174011545737251",28.23,27.80,0,333.03,385.33,44.7,41.3,0.362,1377035.9,1377035.9,10660,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846207,721980.00
08/03/2019 11:30,2,1.516,ACTIVE,213.29,346.56,60.017,1564846204,"201051344000458","174011545737251",28.59,29.00,0,333.33,383.83,44.0,40.5,0.367,1390403.8,1390403.8,10625,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846208,721981.00
08/03/2019 11:30,2,1.602,ACTIVE,213.74,347.76,60.012,1564846204,"201051344000890","174011545737251",28.43,27.00,0,331.83,385.03,46.1,42.6,0.367,1392298.3,1392298.3,10634,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846209,721982.00
08/03/2019 11:30,2,1.531,ACTIVE,213.06,344.76,60.028,1564846204,"201051344000988","174011545737251",18.69,27.80,0,333.03,371.81,29.0,26.0,0.239,1053209.5,1053209.5,10625,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846210,721983.00
08/03/2019 11:30,2,1.525,ACTIVE,214.41,349.26,60.022,1564846204,"201051344000582","174011545737251",28.71,28.50,0,333.33,386.23,44.4,40.9,0.367,1369303.2,1369303.2,10625,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846211,721984.00
08/03/2019 11:30,2,1.553,ACTIVE,213.06,346.26,59.985,1564846204,"201051344000868","174011545737251",28.29,27.30,0,332.13,383.23,44.5,41.0,0.362,1377368.5,1377368.5,10623,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846212,721985.00
08/03/2019 11:30,2,1.498,ACTIVE,213.74,347.76,59.980,1564846204,"201051344000576","174011545737251",28.23,30.00,0,333.03,383.53,42.9,39.4,0.354,1393194.1,1393194.1,10652,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846213,721986.00
08/03/2019 11:30,2,1.547,ACTIVE,213.29,347.46,59.996,1564846204,"201051344001158","174011545737251",28.21,28.00,0,333.03,384.73,44.2,40.8,0.367,1370684.6,1370684.6,10622,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846214,721987.00
08/03/2019 11:30,2,1.543,ACTIVE,213.96,348.36,60.012,1564846204,"201051344000917","174011545737251",28.43,31.00,0,332.13,384.43,44.5,41.0,0.362,1386589.2,1386589.2,10659,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846215,721988.00
08/03/2019 11:30,2,1.580,ACTIVE,213.96,342.95,60.006,1564846204,"201051344000417","174011545737251",18.57,28.80,0,332.13,368.50,29.8,26.8,0.230,1093756.6,1093756.6,10654,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846216,721989.00
08/03/2019 11:30,2,1.545,ACTIVE,213.96,348.06,60.017,1564846204,"201051344000685","174011545737251",28.43,26.30,0,332.13,385.03,44.5,41.1,0.384,1392458.7,1392458.7,10640,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846217,721990.00
08/03/2019 11:30,2,1.551,ACTIVE,214.19,348.36,60.001,1564846204,"201051344000651","174011545737251",28.63,31.30,0,334.24,385.33,44.9,41.4,0.358,1387105.1,1387105.1,10632,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846218,721991.00
08/03/2019 11:30,2,1.535,ACTIVE,212.61,346.26,60.012,1564846204,"201051344000594","174011545737251",28.55,28.00,0,329.73,382.93,44.4,40.9,0.362,1396753.2,1396753.2,10631,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846219,721992.00
08/03/2019 11:30,2,1.516,ACTIVE,213.29,347.46,60.038,1564846204,"201051344000469","174011545737251",28.63,27.50,0,331.83,384.73,44.0,40.5,0.384,1377135.5,1377135.5,10641,0,0,0,L,1122011218,1,120.88,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846220,721993.00
08/03/2019 11:30,2,1.619,ACTIVE,214.19,348.66,60.012,1564846204,"201051344000585","174011545737251",28.65,28.30,0,333.33,386.83,47.0,43.5,0.380,1403040.4,1403040.4,10626,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846220,721994.00
08/03/2019 11:30,2,1.521,ACTIVE,213.74,347.46,60.006,1564846204,"201051344000853","174011545737251",28.37,30.30,0,333.63,384.43,43.7,40.3,0.354,1399812.8,1399812.8,10639,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846221,721995.00
08/03/2019 11:30,2,1.527,ACTIVE,213.96,347.76,59.975,1564846204,"201051344001145","174011545737251",28.82,26.50,0,332.43,385.33,44.7,41.2,0.358,1401389.8,1401389.8,10660,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846222,721996.00
08/03/2019 11:30,2,1.549,ACTIVE,213.96,348.06,60.012,1564846204,"201051344000438","174011545737251",28.75,29.00,0,333.93,385.03,45.1,41.6,0.367,1394917.1,1394917.1,10632,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846223,721997.00
08/03/2019 11:30,2,1.596,ACTIVE,213.96,347.46,60.012,1564846204,"201051344001135","174011545737251",28.53,29.80,0,332.43,385.33,46.1,42.6,0.367,1382721.0,1382721.0,10624,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846224,721998.00
08/03/2019 11:30,2,1.537,ACTIVE,213.29,347.16,60.049,1564846204,"201051344000983","174011545737251",28.55,30.30,0,331.83,383.53,44.4,41.0,0.362,1398091.0,1398091.0,10630,0,0,0,L,1122011218,1,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846225,721999.00
08/03/2019 11:30,2,1.572,ACTIVE,213.96,348.06,60.012,1564846204,"201051344001203","174011545737251",28.43,29.80,0,333.63,385.93,45.3,41.8,0.362,1390883.5,1390883.5,10646,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846226,722000.00
08/03/2019 11:30,2,1.539,ACTIVE,213.74,346.86,60.017,1564846204,"201051344001230","174011545737251",28.41,25.80,0,330.63,383.23,44.3,40.8,0.362,1385123.5,1385123.5,10675,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846227,722001.00
08/03/2019 11:30,2,1.543,ACTIVE,213.29,347.16,60.012,1564846204,"201051344000646","174011545737251",28.69,29.00,0,331.53,384.13,44.8,41.3,0.367,1379170.2,1379170.2,10646,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846228,722002.00
08/03/2019 11:30,2,1.510,ACTIVE,213.29,345.06,59.985,1564846204,"201051344000867","174011545737251",28.80,31.30,0,330.93,384.73,44.1,40.6,0.345,1375237.5,1375237.5,10643,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846229,722003.00
08/03/2019 11:30,2,1.488,ACTIVE,213.51,347.46,60.012,1564846204,"201051344000633","174011545737251",28.75,29.50,0,331.83,383.53,43.3,39.9,0.345,1371888.7,1371888.7,10652,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846230,722004.00
08/03/2019 11:30,2,1.576,ACTIVE,213.51,347.76,60.017,1564846204,"201051344000955","174011545737251",28.35,29.50,0,331.53,384.43,45.3,41.8,0.376,1399930.0,1399930.0,10644,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846231,722005.00
08/03/2019 11:30,2,1.484,ACTIVE,213.51,346.86,60.022,1564846204,"201051344000648","174011545737251",28.35,27.80,0,332.73,383.83,42.7,39.3,0.358,1385350.2,1385350.2,10626,0,0,0,L,1122011218,1,121.10,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846232,722006.00
08/03/2019 11:30,2,1.494,ACTIVE,213.74,346.56,60.022,1564846204,"201051344000645","174011545737251",28.11,29.30,0,333.33,384.13,42.5,39.1,0.345,1391205.0,1391205.0,10635,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846233,722007.00
08/03/2019 11:30,2,1.494,ACTIVE,213.51,347.76,60.022,1564846204,"201051344000569","174011545737251",28.61,28.80,0,333.03,384.43,43.3,39.9,0.362,1408524.5,1408524.5,10628,0,0,0,L,1122011218,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846234,722008.00
08/03/2019 11:30,2,1.559,ACTIVE,213.51,351.37,60.022,1564846204,"179051228000119","174011545737251",28.27,31.50,0,334.24,388.04,44.7,41.2,0.367,194376.1,194376.1,10729,0,0,0,L,46974696,1,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564846235,722009.00
08/03/2019 11:45,2,1.566,ACTIVE,213.29,346.26,60.001,1564847104,"201051344000579","174011545737251",28.86,28.30,0,331.23,366.40,45.8,42.3,0.371,1409984.0,1409984.0,10637,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847105,722010.00
08/03/2019 11:45,2,1.637,ACTIVE,213.96,346.86,60.006,1564847104,"201051344001025","174011545737251",28.49,28.30,0,331.23,367.30,47.2,43.7,0.371,1395507.3,1395507.3,10631,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847106,722011.00
08/03/2019 11:45,2,1.674,ACTIVE,213.96,348.66,60.001,1564847104,"201051344001093","174011545737251",20.97,27.30,0,332.43,369.40,35.4,32.2,0.265,1377043.8,1377043.8,10661,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847107,722012.00
08/03/2019 11:45,2,1.529,ACTIVE,213.29,347.16,60.006,1564847104,"201051344000458","174011545737251",28.77,28.50,0,330.93,367.30,44.6,41.1,0.376,1390411.6,1390411.6,10626,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847108,722013.00
08/03/2019 11:45,2,1.660,ACTIVE,213.74,348.06,60.001,1564847104,"201051344000890","174011545737251",28.67,26.50,0,330.33,367.90,48.2,44.6,0.380,1392306.5,1392306.5,10635,0,0,0,L,1122011218,1,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847109,722014.00
08/03/2019 11:45,2,1.596,ACTIVE,213.29,345.36,60.006,1564847104,"201051344000988","174011545737251",18.59,27.30,0,330.63,359.48,30.1,27.1,0.256,1053214.5,1053214.5,10626,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847110,722015.00
08/03/2019 11:45,2,1.633,ACTIVE,214.41,348.66,60.006,1564847104,"201051344000582","174011545737251",28.39,28.30,0,332.43,368.80,47.0,43.4,0.393,1369311.1,1369311.1,10626,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847111,722016.00
08/03/2019 11:45,2,1.619,ACTIVE,213.06,347.46,60.012,1564847104,"201051344000868","174011545737251",28.43,26.80,0,329.13,366.10,46.7,43.1,0.380,1377376.4,1377376.4,10624,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847112,722017.00
08/03/2019 11:45,2,1.570,ACTIVE,213.74,348.96,60.001,1564847104,"201051344000576","174011545737251",28.39,29.00,0,332.13,367.00,45.2,41.7,0.376,1393201.8,1393201.8,10653,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847113,722018.00
08/03/2019 11:45,2,1.631,ACTIVE,213.29,347.46,60.017,1564847104,"201051344001158","174011545737251",28.57,27.50,0,330.33,367.60,47.2,43.7,0.398,1370692.5,1370692.5,10623,0,0,0,L,1122011218,1,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847114,722019.00
08/03/2019 11:45,2,1.676,ACTIVE,213.96,348.96,60.012,1564847104,"201051344000917","174011545737251",28.86,30.00,0,330.63,368.20,49.0,45.4,0.411,1386597.2,1386597.2,10660,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847115,722020.00
08/03/2019 11:45,2,1.727,ACTIVE,213.96,344.45,60.017,1564847104,"201051344000417","174011545737251",18.81,28.00,0,330.63,357.38,32.9,29.8,0.256,1093761.8,1093761.8,10655,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847116,722021.00
08/03/2019 11:45,2,1.703,ACTIVE,213.96,349.86,60.001,1564847104,"201051344000685","174011545737251",28.90,25.80,0,331.53,369.40,49.9,46.2,0.429,1392466.6,1392466.6,10641,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847117,722022.00
08/03/2019 11:45,2,1.758,ACTIVE,214.19,349.86,60.012,1564847104,"201051344000651","174011545737251",28.39,30.50,0,332.13,369.10,50.6,46.9,0.407,1387113.1,1387113.1,10633,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847118,722023.00
08/03/2019 11:45,2,1.699,ACTIVE,212.83,347.76,60.001,1564847104,"201051344000594","174011545737251",28.84,27.50,0,328.22,367.90,49.7,46.0,0.407,1396761.2,1396761.2,10632,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847119,722024.00
08/03/2019 11:45,2,1.703,ACTIVE,213.51,349.26,60.006,1564847104,"201051344000469","174011545737251",28.73,27.00,0,329.43,368.50,49.6,46.0,0.429,1377143.4,1377143.4,10642,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847119,722025.00
08/03/2019 11:45,2,1.869,ACTIVE,214.19,350.77,60.006,1564847104,"201051344000585","174011545737251",28.49,27.50,0,331.83,370.90,53.9,50.1,0.438,1403048.9,1403048.9,10627,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847120,722026.00
08/03/2019 11:45,2,1.721,ACTIVE,213.96,350.17,60.012,1564847104,"201051344000853","174011545737251",28.61,29.30,0,332.13,369.10,49.9,46.2,0.402,1399820.7,1399820.7,10640,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847121,722027.00
08/03/2019 11:45,2,1.797,ACTIVE,213.96,350.17,60.033,1564847104,"201051344001145","174011545737251",29.04,26.30,0,332.43,370.90,52.9,49.1,0.438,1401397.9,1401397.9,10661,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847122,722028.00
08/03/2019 11:45,2,1.818,ACTIVE,213.96,350.77,59.975,1564847104,"201051344000438","174011545737251",29.14,28.30,0,331.83,371.21,53.7,49.9,0.438,1394925.3,1394925.3,10633,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847123,722029.00
08/03/2019 11:45,2,1.887,ACTIVE,213.74,349.56,60.006,1564847104,"201051344001135","174011545737251",28.78,29.00,0,331.23,371.81,55.0,51.2,0.446,1382729.5,1382729.5,10625,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847124,722030.00
08/03/2019 11:45,2,1.799,ACTIVE,213.51,349.56,60.001,1564847104,"201051344000983","174011545737251",28.61,29.50,0,329.73,369.40,52.2,48.4,0.429,1398099.1,1398099.1,10631,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847125,722031.00
08/03/2019 11:45,2,1.873,ACTIVE,213.96,349.86,60.006,1564847104,"201051344001203","174011545737251",29.12,28.80,0,331.53,373.01,55.2,51.4,0.455,1390891.7,1390891.7,10647,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847126,722032.00
08/03/2019 11:45,2,1.850,ACTIVE,213.74,349.86,60.001,1564847104,"201051344001230","174011545737251",29.26,25.30,0,329.43,370.60,54.8,51.0,0.455,1385131.5,1385131.5,10676,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847127,722033.00
08/03/2019 11:45,2,1.910,ACTIVE,213.29,350.77,60.006,1564847104,"201051344000646","174011545737251",28.80,28.30,0,329.73,372.41,55.8,51.9,0.455,1379178.4,1379178.4,10647,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847128,722034.00
08/03/2019 11:45,2,1.840,ACTIVE,213.29,348.36,60.038,1564847104,"201051344000867","174011545737251",28.98,30.30,0,328.82,369.40,54.1,50.3,0.433,1375245.5,1375245.5,10644,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847129,722035.00
08/03/2019 11:45,2,1.854,ACTIVE,213.74,351.07,60.022,1564847104,"201051344000633","174011545737251",28.78,28.80,0,331.23,372.41,54.1,50.3,0.442,1371896.6,1371896.6,10653,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847130,722036.00
08/03/2019 11:45,2,1.975,ACTIVE,213.51,350.47,60.038,1564847104,"201051344000955","174011545737251",29.10,28.50,0,330.33,373.31,58.2,54.3,0.482,1399938.2,1399938.2,10645,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847131,722037.00
08/03/2019 11:45,2,1.867,ACTIVE,213.74,350.47,59.990,1564847104,"201051344000648","174011545737251",28.51,27.30,0,331.83,372.71,54.0,50.1,0.455,1385357.9,1385357.9,10627,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847132,722038.00
08/03/2019 11:45,2,1.900,ACTIVE,213.96,350.77,60.006,1564847104,"201051344000645","174011545737251",28.33,28.80,0,330.93,373.01,54.6,50.7,0.455,1391212.7,1391212.7,10636,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847133,722039.00
08/03/2019 11:45,2,1.900,ACTIVE,213.74,351.07,60.033,1564847104,"201051344000569","174011545737251",29.04,28.50,0,330.03,373.31,56.0,52.1,0.468,1408532.5,1408532.5,10629,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847134,722040.00
08/03/2019 11:45,2,1.969,ACTIVE,213.96,354.97,60.001,1564847104,"179051228000119","174011545737251",29.04,30.80,0,330.93,376.62,57.9,54.0,0.482,194384.4,194384.4,10730,0,0,0,L,46974696,1,121.78,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564847135,722041.00
08/03/2019 12:00,2,2.381,ACTIVE,213.96,355.58,60.043,1564848005,"201051344000579","174011545737251",29.06,30.00,0,318.00,388.64,70.1,65.8,0.575,1409998.5,1409998.5,10638,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848006,722042.00
08/03/2019 12:00,2,2.457,ACTIVE,214.41,355.88,60.038,1564848005,"201051344001025","174011545737251",28.86,29.80,0,320.11,388.64,71.9,67.5,0.566,1395522.0,1395522.0,10632,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848007,722043.00
08/03/2019 12:00,2,2.344,ACTIVE,214.64,356.18,60.043,1564848005,"201051344001093","174011545737251",28.78,28.30,0,320.71,388.34,68.4,64.1,0.557,1377057.9,1377057.9,10662,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848008,722044.00
08/03/2019 12:00,2,2.352,ACTIVE,214.19,354.97,60.043,1564848005,"201051344000458","174011545737251",28.71,29.30,0,318.61,389.24,68.4,64.1,0.588,1390425.5,1390425.5,10627,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848009,722045.00
08/03/2019 12:00,2,2.455,ACTIVE,214.19,355.58,60.043,1564848005,"201051344000890","174011545737251",28.75,27.50,0,321.61,388.04,71.5,67.1,0.575,1392321.2,1392321.2,10636,0,0,0,L,1122011218,1,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848010,722046.00
08/03/2019 12:00,2,2.438,ACTIVE,214.19,351.37,60.049,1564848005,"201051344000988","174011545737251",18.59,28.00,0,331.53,374.81,45.8,42.3,0.393,1053223.6,1053223.6,10627,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848011,722047.00
08/03/2019 12:00,2,2.400,ACTIVE,214.87,357.08,60.054,1564848005,"201051344000582","174011545737251",28.69,29.00,0,319.21,389.84,69.7,65.3,0.588,1369325.3,1369325.3,10627,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848012,722048.00
08/03/2019 12:00,2,2.420,ACTIVE,213.74,354.97,60.043,1564848005,"201051344000868","174011545737251",28.59,27.50,0,318.91,389.24,70.1,65.8,0.579,1377390.6,1377390.6,10625,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848013,722049.00
08/03/2019 12:00,2,2.354,ACTIVE,214.41,357.08,60.049,1564848005,"201051344000576","174011545737251",28.73,30.00,0,321.61,388.64,68.5,64.1,0.566,1393215.5,1393215.5,10654,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848014,722050.00
08/03/2019 12:00,2,2.438,ACTIVE,214.19,355.88,60.049,1564848005,"201051344001158","174011545737251",28.53,28.80,0,320.41,389.54,70.5,66.1,0.592,1370706.6,1370706.6,10624,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848014,722051.00
08/03/2019 12:00,2,2.418,ACTIVE,214.64,354.97,60.049,1564848005,"201051344000917","174011545737251",28.57,31.50,0,321.61,386.83,70.0,65.6,0.570,1386611.3,1386611.3,10661,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848015,722052.00
08/03/2019 12:00,2,2.539,ACTIVE,214.41,350.17,60.054,1564848005,"201051344000417","174011545737251",18.49,28.50,0,330.03,372.71,47.5,44.0,0.398,1093771.1,1093771.1,10656,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848016,722053.00
08/03/2019 12:00,2,2.447,ACTIVE,214.41,355.88,60.070,1564848005,"201051344000685","174011545737251",29.00,26.50,0,318.91,388.64,72.0,67.5,0.619,1392481.0,1392481.0,10642,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848017,722054.00
08/03/2019 12:00,2,2.520,ACTIVE,215.09,357.08,60.049,1564848005,"201051344000651","174011545737251",28.69,31.50,0,318.61,388.04,73.2,68.7,0.588,1387127.7,1387127.7,10634,0,0,0,L,1122011218,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848018,722055.00
08/03/2019 12:00,2,2.447,ACTIVE,213.29,354.67,60.038,1564848005,"201051344000594","174011545737251",28.98,28.30,0,318.00,387.74,71.8,67.4,0.597,1396775.4,1396775.4,10633,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848019,722056.00
08/03/2019 12:00,2,2.426,ACTIVE,214.41,356.78,60.059,1564848005,"201051344000469","174011545737251",29.12,28.30,0,318.61,390.14,71.6,67.2,0.610,1377157.6,1377157.6,10643,0,0,0,L,1122011218,1,121.33,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848020,722057.00
08/03/2019 12:00,2,2.604,ACTIVE,215.09,358.58,60.043,1564848005,"201051344000585","174011545737251",28.73,28.50,0,318.00,388.34,75.8,71.2,0.628,1403064.0,1403064.0,10628,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848021,722058.00
08/03/2019 12:00,2,2.443,ACTIVE,214.64,357.38,60.043,1564848005,"201051344000853","174011545737251",29.00,30.50,0,319.81,389.84,71.8,67.3,0.592,1399834.8,1399834.8,10641,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848022,722059.00
08/03/2019 12:00,2,2.471,ACTIVE,214.64,357.38,60.049,1564848005,"201051344001145","174011545737251",29.00,27.00,0,321.61,388.64,72.6,68.1,0.597,1401412.2,1401412.2,10662,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848023,722060.00
08/03/2019 12:00,2,2.562,ACTIVE,214.64,357.38,60.043,1564848005,"201051344000438","174011545737251",28.82,29.50,0,319.21,388.04,74.8,70.3,0.610,1394939.9,1394939.9,10634,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848024,722061.00
08/03/2019 12:00,2,2.615,ACTIVE,214.64,357.08,60.054,1564848005,"201051344001135","174011545737251",28.61,29.50,0,320.71,388.34,75.8,71.2,0.619,1382744.4,1382744.4,10626,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848025,722062.00
08/03/2019 12:00,2,2.508,ACTIVE,214.19,355.88,60.049,1564848005,"201051344000983","174011545737251",28.86,30.50,0,321.01,388.94,73.3,68.9,0.610,1398113.4,1398113.4,10632,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848026,722063.00
08/03/2019 12:00,2,2.590,ACTIVE,214.87,357.38,60.049,1564848005,"201051344001203","174011545737251",28.73,30.00,0,320.41,388.94,75.3,70.8,0.610,1390906.4,1390906.4,10648,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848027,722064.00
08/03/2019 12:00,2,2.527,ACTIVE,214.19,354.97,60.043,1564848005,"201051344001230","174011545737251",28.67,26.50,0,317.40,387.14,73.4,68.9,0.614,1385145.7,1385145.7,10677,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848027,722065.00
08/03/2019 12:00,2,2.605,ACTIVE,213.96,356.78,60.043,1564848005,"201051344000646","174011545737251",28.75,29.80,0,318.61,386.83,75.9,71.3,0.641,1379193.0,1379193.0,10648,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848028,722066.00
08/03/2019 12:00,2,2.525,ACTIVE,213.74,354.97,60.049,1564848005,"201051344000867","174011545737251",28.98,32.00,0,321.61,386.83,74.2,69.6,0.588,1375259.8,1375259.8,10645,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848030,722067.00
08/03/2019 12:00,2,2.543,ACTIVE,214.41,357.98,60.049,1564848005,"201051344000633","174011545737251",28.71,29.80,0,318.61,388.34,74.0,69.5,0.610,1371910.7,1371910.7,10654,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848031,722068.00
08/03/2019 12:00,2,2.639,ACTIVE,213.96,357.08,60.054,1564848005,"201051344000955","174011545737251",29.00,29.80,0,318.61,387.14,77.5,72.9,0.650,1399953.1,1399953.1,10646,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848032,722069.00
08/03/2019 12:00,2,2.518,ACTIVE,214.19,357.08,60.033,1564848005,"201051344000648","174011545737251",28.71,27.80,0,318.91,389.24,73.2,68.7,0.623,1385371.9,1385371.9,10628,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848033,722070.00
08/03/2019 12:00,2,2.572,ACTIVE,214.41,356.48,60.049,1564848005,"201051344000645","174011545737251",28.47,29.00,0,321.01,389.24,74.1,69.6,0.614,1391226.7,1391226.7,10637,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848034,722071.00
08/03/2019 12:00,2,2.598,ACTIVE,214.19,357.98,60.049,1564848005,"201051344000569","174011545737251",28.65,29.30,0,319.51,389.84,75.3,70.8,0.641,1408546.7,1408546.7,10630,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848035,722072.00
08/03/2019 12:00,2,2.629,ACTIVE,214.19,363.09,60.043,1564848005,"179051228000119","174011545737251",28.88,31.30,0,319.51,392.25,76.9,72.3,0.658,194391.3,194391.3,10731,0,0,0,L,46974696,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848036,722073.00
08/03/2019 12:15,2,3.422,ACTIVE,215.54,348.06,60.012,1564848904,"201051344000579","174011545737251",28.37,36.50,0,319.51,396.45,98.3,93.0,0.455,1410023.2,1410023.2,10639,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848905,722074.00
08/03/2019 12:15,2,3.621,ACTIVE,215.54,348.06,60.028,1564848904,"201051344001025","174011545737251",27.95,34.30,0,318.91,398.86,102.5,97.0,0.464,1395547.2,1395547.2,10633,0,0,0,L,1122011218,1,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848906,722075.00
08/03/2019 12:15,2,3.486,ACTIVE,215.77,349.56,59.996,1564848904,"201051344001093","174011545737251",27.67,32.20,0,318.61,397.96,97.7,92.4,0.451,1377082.2,1377082.2,10663,0,0,0,L,1122011218,1,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848907,722076.00
08/03/2019 12:15,2,3.355,ACTIVE,215.54,347.76,59.985,1564848904,"201051344000458","174011545737251",28.09,34.50,0,318.61,395.25,95.4,90.2,0.455,1390449.7,1390449.7,10628,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848908,722077.00
08/03/2019 12:15,2,3.523,ACTIVE,214.87,346.86,60.017,1564848904,"201051344000890","174011545737251",28.01,32.40,0,321.01,399.16,100.0,94.6,0.460,1392346.0,1392346.0,10637,0,0,0,L,1122011218,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848909,722078.00
08/03/2019 12:15,2,3.482,ACTIVE,215.54,354.97,60.022,1564848904,"201051344000988","174011545737251",18.09,31.50,0,316.80,391.94,63.8,59.7,0.548,1053239.5,1053239.5,10628,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848909,722079.00
08/03/2019 12:15,2,3.430,ACTIVE,215.77,348.06,60.017,1564848904,"201051344000582","174011545737251",28.01,32.80,0,319.21,399.16,97.3,92.0,0.460,1369349.7,1369349.7,10628,0,0,0,L,1122011218,1,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848910,722080.00
