ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 12:15,2,3.420,ACTIVE,214.87,346.56,60.017,1564848904,"201051344000868","174011545737251",27.97,32.00,0,320.71,395.25,96.9,91.6,0.446,1377415.0,1377415.0,10626,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848911,722081.00
08/03/2019 12:15,2,3.344,ACTIVE,215.77,348.66,60.006,1564848904,"201051344000576","174011545737251",27.97,34.80,0,320.41,397.66,94.7,89.5,0.438,1393239.4,1393239.4,10655,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848912,722082.00
08/03/2019 12:15,2,3.459,ACTIVE,215.54,347.46,60.054,1564848904,"201051344001158","174011545737251",27.67,33.80,0,320.41,396.45,97.0,91.7,0.455,1370731.0,1370731.0,10625,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848913,722083.00
08/03/2019 12:15,2,3.412,ACTIVE,215.54,347.46,60.038,1564848904,"201051344000917","174011545737251",27.77,36.80,0,320.41,395.25,96.0,90.7,0.438,1386635.6,1386635.6,10662,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848914,722084.00
08/03/2019 12:15,2,3.480,ACTIVE,215.09,352.87,60.028,1564848904,"201051344000417","174011545737251",18.25,31.80,0,319.21,388.34,64.3,60.1,0.539,1093787.2,1093787.2,10657,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848915,722085.00
08/03/2019 12:15,2,3.416,ACTIVE,215.09,347.76,60.043,1564848904,"201051344000685","174011545737251",27.93,31.00,0,319.51,399.16,96.7,91.4,0.473,1392505.5,1392505.5,10643,0,0,0,L,1122011218,1,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848916,722086.00
08/03/2019 12:15,2,3.471,ACTIVE,215.77,348.06,60.033,1564848904,"201051344000651","174011545737251",28.15,34.80,0,319.81,398.86,99.0,93.6,0.455,1387152.7,1387152.7,10635,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848917,722087.00
08/03/2019 12:15,2,3.395,ACTIVE,214.41,346.86,60.001,1564848904,"201051344000594","174011545737251",28.15,33.00,0,318.61,395.25,96.8,91.5,0.451,1396800.0,1396800.0,10634,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848918,722088.00
08/03/2019 12:15,2,3.404,ACTIVE,215.54,348.06,60.006,1564848904,"201051344000469","174011545737251",27.89,32.80,0,317.40,397.05,96.1,90.9,0.464,1377182.0,1377182.0,10644,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848919,722089.00
08/03/2019 12:15,2,3.541,ACTIVE,215.77,348.36,60.022,1564848904,"201051344000585","174011545737251",28.07,33.00,0,318.61,399.16,100.7,95.2,0.477,1403089.5,1403089.5,10629,0,0,0,L,1122011218,1,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848920,722090.00
08/03/2019 12:15,2,3.371,ACTIVE,216.22,349.86,60.038,1564848904,"201051344000853","174011545737251",27.97,35.60,0,320.11,398.86,95.5,90.2,0.451,1399859.2,1399859.2,10642,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848921,722091.00
08/03/2019 12:15,2,3.359,ACTIVE,215.32,348.06,60.065,1564848904,"201051344001145","174011545737251",28.39,31.30,0,320.41,399.16,96.6,91.3,0.446,1401436.8,1401436.8,10663,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848922,722092.00
08/03/2019 12:15,2,3.490,ACTIVE,215.54,348.96,60.022,1564848904,"201051344000438","174011545737251",27.99,34.80,0,319.81,399.46,99.0,93.6,0.455,1394965.1,1394965.1,10635,0,0,0,L,1122011218,1,123.59,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848923,722093.00
08/03/2019 12:15,2,3.547,ACTIVE,215.32,346.86,60.022,1564848904,"201051344001135","174011545737251",27.77,34.30,0,320.11,401.56,99.8,94.4,0.446,1382769.6,1382769.6,10627,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848924,722094.00
08/03/2019 12:15,2,3.393,ACTIVE,215.77,348.06,60.028,1564848904,"201051344000983","174011545737251",28.09,35.60,0,319.21,396.15,96.5,91.2,0.455,1398138.0,1398138.0,10633,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848925,722095.00
08/03/2019 12:15,2,3.531,ACTIVE,215.77,348.36,60.028,1564848904,"201051344001203","174011545737251",27.79,35.00,0,319.81,397.66,99.4,94.0,0.468,1390931.5,1390931.5,10649,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848925,722096.00
08/03/2019 12:15,2,3.400,ACTIVE,214.87,346.86,60.038,1564848904,"201051344001230","174011545737251",28.13,30.50,0,319.21,398.56,97.0,91.7,0.460,1385170.3,1385170.3,10678,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848926,722097.00
08/03/2019 12:15,2,3.531,ACTIVE,214.87,347.76,60.017,1564848904,"201051344000646","174011545737251",27.77,34.80,0,319.21,399.16,99.4,94.0,0.473,1379218.1,1379218.1,10649,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848927,722098.00
08/03/2019 12:15,2,3.428,ACTIVE,215.09,346.86,60.028,1564848904,"201051344000867","174011545737251",27.91,35.80,0,319.21,394.95,96.9,91.6,0.446,1375284.4,1375284.4,10646,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848928,722099.00
08/03/2019 12:15,2,3.389,ACTIVE,215.32,348.96,60.028,1564848904,"201051344000633","174011545737251",28.13,35.40,0,321.01,394.05,96.5,91.2,0.446,1371935.1,1371935.1,10655,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848929,722100.00
08/03/2019 12:15,2,3.518,ACTIVE,214.87,346.56,60.006,1564848904,"201051344000955","174011545737251",28.23,35.40,0,318.61,398.86,100.6,95.2,0.464,1399978.3,1399978.3,10647,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848931,722101.00
08/03/2019 12:15,2,3.359,ACTIVE,215.32,346.86,60.028,1564848904,"201051344000648","174011545737251",27.99,32.20,0,318.91,395.55,95.2,90.0,0.455,1385395.9,1385395.9,10629,0,0,0,L,1122011218,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848932,722102.00
08/03/2019 12:15,2,3.396,ACTIVE,215.54,348.06,60.028,1564848904,"201051344000645","174011545737251",27.83,33.30,0,319.81,395.55,95.8,90.6,0.438,1391251.0,1391251.0,10638,0,0,0,L,1122011218,1,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848933,722103.00
08/03/2019 12:15,2,3.447,ACTIVE,215.54,347.76,60.043,1564848904,"201051344000569","174011545737251",27.69,33.80,0,317.70,395.55,96.7,91.4,0.455,1408571.1,1408571.1,10631,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848934,722104.00
08/03/2019 12:15,2,3.469,ACTIVE,215.54,352.87,60.033,1564848904,"179051228000119","174011545737251",28.01,36.00,0,319.21,399.46,98.4,93.1,0.473,194416.1,194416.1,10732,0,0,0,L,46974696,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564848935,722105.00
08/03/2019 12:30,2,2.561,ACTIVE,213.96,355.58,60.001,1564849804,"201051344000579","174011545737251",28.03,36.00,0,319.51,387.44,72.7,68.3,0.601,1410042.0,1410042.0,10640,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849806,722106.00
08/03/2019 12:30,2,2.582,ACTIVE,214.19,356.18,60.006,1564849804,"201051344001025","174011545737251",28.19,34.00,0,319.51,388.04,73.7,69.2,0.592,1395566.4,1395566.4,10634,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849807,722107.00
08/03/2019 12:30,2,2.426,ACTIVE,214.41,356.78,60.012,1564849804,"201051344001093","174011545737251",28.41,32.20,0,319.51,387.44,69.8,65.5,0.570,1377100.5,1377100.5,10664,0,0,0,L,1122011218,1,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849808,722108.00
08/03/2019 12:30,2,2.488,ACTIVE,213.96,354.67,60.022,1564849804,"201051344000458","174011545737251",28.17,35.00,0,318.61,386.83,71.0,66.6,0.601,1390468.0,1390468.0,10629,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849809,722109.00
08/03/2019 12:30,2,2.471,ACTIVE,213.74,354.07,60.001,1564849804,"201051344000890","174011545737251",28.73,32.60,0,319.21,387.74,71.8,67.4,0.592,1392364.8,1392364.8,10638,0,0,0,L,1122011218,1,122.46,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849809,722110.00
08/03/2019 12:30,2,2.541,ACTIVE,213.74,350.47,60.001,1564849804,"201051344000988","174011545737251",18.27,32.20,0,315.00,391.04,47.0,43.5,0.407,1053251.4,1053251.4,10629,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849810,722111.00
08/03/2019 12:30,2,2.506,ACTIVE,214.41,357.08,60.012,1564849804,"201051344000582","174011545737251",27.85,32.60,0,318.91,388.94,70.7,66.3,0.588,1369368.1,1369368.1,10629,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849811,722112.00
08/03/2019 12:30,2,2.518,ACTIVE,213.29,354.97,60.001,1564849804,"201051344000868","174011545737251",28.13,31.80,0,319.51,386.83,71.7,67.3,0.597,1377433.5,1377433.5,10627,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849812,722113.00
08/03/2019 12:30,2,2.475,ACTIVE,214.19,356.48,60.006,1564849804,"201051344000576","174011545737251",27.99,34.30,0,318.91,387.74,70.1,65.8,0.570,1393257.5,1393257.5,10656,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849813,722114.00
08/03/2019 12:30,2,2.514,ACTIVE,213.96,355.58,59.990,1564849804,"201051344001158","174011545737251",28.13,33.30,0,321.01,387.74,71.7,67.2,0.605,1370749.5,1370749.5,10626,0,0,0,L,1122011218,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849814,722115.00
08/03/2019 12:30,2,2.434,ACTIVE,214.19,355.28,60.001,1564849804,"201051344000917","174011545737251",28.41,36.00,0,319.81,385.93,70.0,65.7,0.570,1386653.9,1386653.9,10663,0,0,0,L,1122011218,1,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849815,722116.00
08/03/2019 12:30,2,2.545,ACTIVE,213.96,349.86,59.996,1564849804,"201051344000417","174011545737251",18.37,32.80,0,319.21,388.64,47.4,43.8,0.393,1093799.2,1093799.2,10658,0,0,0,L,1122011218,1,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849816,722117.00
08/03/2019 12:30,2,2.508,ACTIVE,213.96,355.88,60.001,1564849804,"201051344000685","174011545737251",27.69,31.80,0,317.40,386.53,70.4,66.0,0.619,1392523.7,1392523.7,10644,0,0,0,L,1122011218,1,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849817,722118.00
08/03/2019 12:30,2,2.570,ACTIVE,214.41,357.68,60.001,1564849804,"201051344000651","174011545737251",28.01,34.50,0,318.61,388.64,73.0,68.5,0.605,1387171.5,1387171.5,10636,0,0,0,L,1122011218,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849818,722119.00
08/03/2019 12:30,2,2.498,ACTIVE,213.29,355.28,59.996,1564849804,"201051344000594","174011545737251",28.53,33.50,0,318.91,386.53,72.2,67.8,0.605,1396818.5,1396818.5,10635,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849819,722120.00
08/03/2019 12:30,2,2.480,ACTIVE,214.19,355.88,59.996,1564849804,"201051344000469","174011545737251",28.65,33.00,0,317.10,388.64,72.0,67.5,0.628,1377200.5,1377200.5,10645,0,0,0,L,1122011218,1,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849820,722121.00
08/03/2019 12:30,2,2.639,ACTIVE,214.41,357.68,60.006,1564849804,"201051344000585","174011545737251",28.23,33.50,0,317.10,387.74,75.5,70.9,0.632,1403108.9,1403108.9,10630,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849821,722122.00
08/03/2019 12:30,2,2.535,ACTIVE,214.41,357.08,60.001,1564849804,"201051344000853","174011545737251",28.13,35.60,0,319.81,388.34,72.2,67.8,0.601,1399877.6,1399877.6,10643,0,0,0,L,1122011218,1,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849822,722123.00
08/03/2019 12:30,2,2.469,ACTIVE,213.96,355.28,59.996,1564849804,"201051344001145","174011545737251",28.35,31.50,0,319.21,386.83,70.9,66.5,0.592,1401455.2,1401455.2,10664,0,0,0,L,1122011218,1,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849823,722124.00
08/03/2019 12:30,2,2.568,ACTIVE,213.96,356.48,59.996,1564849804,"201051344000438","174011545737251",28.17,35.00,0,318.61,386.83,73.3,68.8,0.601,1394983.8,1394983.8,10636,0,0,0,L,1122011218,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849824,722125.00
08/03/2019 12:30,2,2.631,ACTIVE,214.19,355.88,60.001,1564849804,"201051344001135","174011545737251",27.99,34.80,0,321.01,385.93,74.5,70.0,0.592,1382788.6,1382788.6,10628,0,0,0,L,1122011218,1,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849825,722126.00
08/03/2019 12:30,2,2.564,ACTIVE,213.96,356.48,59.980,1564849804,"201051344000983","174011545737251",28.19,35.00,0,318.91,388.64,73.2,68.7,0.619,1398156.6,1398156.6,10634,0,0,0,L,1122011218,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849826,722127.00
08/03/2019 12:30,2,2.596,ACTIVE,214.41,356.18,59.975,1564849804,"201051344001203","174011545737251",28.05,34.50,0,318.61,388.04,73.7,69.2,0.619,1390950.3,1390950.3,10650,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849827,722128.00
08/03/2019 12:30,2,2.475,ACTIVE,213.74,354.97,60.001,1564849804,"201051344001230","174011545737251",28.21,31.30,0,318.30,385.03,70.8,66.4,0.597,1385188.5,1385188.5,10679,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849828,722129.00
08/03/2019 12:30,2,2.592,ACTIVE,213.51,356.48,60.001,1564849804,"201051344000646","174011545737251",27.97,35.00,0,319.21,385.93,73.4,69.0,0.597,1379236.7,1379236.7,10650,0,0,0,L,1122011218,1,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849829,722130.00
08/03/2019 12:30,2,2.559,ACTIVE,213.74,353.47,60.006,1564849804,"201051344000867","174011545737251",28.17,35.80,0,320.11,385.03,73.0,68.6,0.570,1375302.8,1375302.8,10647,0,0,0,L,1122011218,1,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849830,722131.00
08/03/2019 12:30,2,2.535,ACTIVE,213.96,356.18,59.996,1564849804,"201051344000633","174011545737251",28.09,35.20,0,319.51,386.83,72.2,67.8,0.597,1371953.4,1371953.4,10656,0,0,0,L,1122011218,1,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849831,722132.00
08/03/2019 12:30,2,2.617,ACTIVE,213.51,355.58,59.990,1564849804,"201051344000955","174011545737251",27.99,35.20,0,318.91,385.03,74.2,69.7,0.628,1399997.2,1399997.2,10648,0,0,0,L,1122011218,1,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849832,722133.00
08/03/2019 12:30,2,2.486,ACTIVE,213.96,355.28,59.990,1564849804,"201051344000648","174011545737251",28.29,31.50,0,318.30,389.24,71.2,66.8,0.605,1385413.8,1385413.8,10630,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849833,722134.00
08/03/2019 12:30,2,2.516,ACTIVE,214.19,355.58,59.985,1564849804,"201051344000645","174011545737251",28.11,32.40,0,320.41,387.74,71.7,67.2,0.597,1391269.0,1391269.0,10639,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849834,722135.00
08/03/2019 12:30,2,2.553,ACTIVE,213.96,356.78,59.990,1564849804,"201051344000569","174011545737251",28.15,33.80,0,318.91,388.34,72.7,68.3,0.614,1408589.4,1408589.4,10632,0,0,0,L,1122011218,1,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849835,722136.00
08/03/2019 12:30,2,2.578,ACTIVE,213.96,360.38,59.975,1564849804,"179051228000119","174011545737251",28.43,35.60,0,318.30,389.84,74.2,69.7,0.636,194434.7,194434.7,10733,0,0,0,L,46974696,1,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564849836,722137.00
08/03/2019 12:45,2,5.518,ACTIVE,217.58,356.78,59.996,1564850704,"201051344000579","174011545737251",27.79,40.60,0,320.41,426.51,155.2,147.9,0.734,1410072.5,1410072.5,10641,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850705,722138.00
08/03/2019 12:45,2,7.117,ACTIVE,218.26,359.78,59.980,1564850704,"201051344001025","174011545737251",27.27,38.40,0,319.81,425.01,196.6,187.9,0.893,1395597.2,1395597.2,10635,0,0,0,L,1122011218,1,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850706,722139.00
08/03/2019 12:45,2,6.818,ACTIVE,218.48,361.59,60.017,1564850704,"201051344001093","174011545737251",27.59,35.60,0,320.41,423.20,190.5,182.0,0.871,1377130.3,1377130.3,10665,0,0,0,L,1122011218,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850707,722140.00
08/03/2019 12:45,2,5.402,ACTIVE,218.03,355.88,60.028,1564850704,"201051344000458","174011545737251",27.51,38.80,0,318.91,429.22,150.5,143.3,0.712,1390498.0,1390498.0,10630,0,0,0,L,1122011218,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850708,722141.00
08/03/2019 12:45,2,7.555,ACTIVE,217.13,360.08,59.996,1564850704,"201051344000890","174011545737251",27.25,35.80,0,319.81,422.90,208.6,199.4,0.946,1392395.3,1392395.3,10639,0,0,0,L,1122011218,1,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850709,722142.00
08/03/2019 12:45,2,6.176,ACTIVE,218.26,353.47,59.990,1564850704,"201051344000988","174011545737251",17.93,35.20,0,316.80,398.86,112.1,106.3,0.530,1053271.0,1053271.0,10630,0,0,0,L,1122011218,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850710,722143.00
08/03/2019 12:45,2,6.887,ACTIVE,218.71,361.59,60.006,1564850704,"201051344000582","174011545737251",27.63,36.30,0,318.00,424.71,192.6,184.0,0.893,1369398.2,1369398.2,10630,0,0,0,L,1122011218,1,124.94,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850711,722144.00
08/03/2019 12:45,2,5.225,ACTIVE,216.67,355.58,59.990,1564850704,"201051344000868","174011545737251",27.81,35.20,0,318.61,423.20,147.1,140.0,0.672,1377463.8,1377463.8,10628,0,0,0,L,1122011218,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850712,722145.00
08/03/2019 12:45,2,5.191,ACTIVE,217.80,355.88,59.990,1564850704,"201051344000576","174011545737251",27.67,38.40,0,318.30,427.41,145.4,138.4,0.694,1393287.4,1393287.4,10657,0,0,0,L,1122011218,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850713,722146.00
08/03/2019 12:45,2,5.490,ACTIVE,217.80,356.48,60.028,1564850704,"201051344001158","174011545737251",27.57,38.00,0,319.21,421.70,153.4,146.1,0.716,1370779.7,1370779.7,10627,0,0,0,L,1122011218,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850714,722147.00
08/03/2019 12:45,2,7.471,ACTIVE,218.48,361.29,59.969,1564850704,"201051344000917","174011545737251",27.06,40.60,0,318.30,422.30,204.6,195.6,0.959,1386684.0,1386684.0,10664,0,0,0,L,1122011218,1,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850714,722148.00
08/03/2019 12:45,2,7.697,ACTIVE,217.58,355.58,59.996,1564850704,"201051344000417","174011545737251",17.99,36.30,0,318.30,393.75,140.2,133.4,0.654,1093819.1,1093819.1,10659,0,0,0,L,1122011218,1,124.27,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850715,722149.00
08/03/2019 12:45,2,7.180,ACTIVE,216.90,362.19,60.001,1564850704,"201051344000685","174011545737251",27.23,35.20,0,318.91,418.09,197.8,189.0,0.946,1392554.1,1392554.1,10645,0,0,0,L,1122011218,1,124.94,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850716,722150.00
08/03/2019 12:45,2,7.447,ACTIVE,218.48,362.19,59.985,1564850704,"201051344000651","174011545737251",27.17,39.80,0,320.71,423.50,204.7,195.7,0.915,1387202.5,1387202.5,10637,0,0,0,L,1122011218,1,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850717,722151.00
08/03/2019 12:45,2,7.203,ACTIVE,216.67,360.99,60.001,1564850704,"201051344000594","174011545737251",27.61,38.20,0,317.40,423.81,201.4,192.5,0.919,1396849.1,1396849.1,10636,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850718,722152.00
08/03/2019 12:45,2,6.914,ACTIVE,218.93,360.99,59.990,1564850704,"201051344000469","174011545737251",27.59,36.80,0,315.30,423.81,193.2,184.6,0.924,1377231.0,1377231.0,10646,0,0,0,L,1122011218,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850719,722153.00
08/03/2019 12:45,2,6.861,ACTIVE,217.58,359.78,59.985,1564850704,"201051344000585","174011545737251",27.37,37.50,0,319.81,422.00,190.1,181.6,0.893,1403140.3,1403140.3,10631,0,0,0,L,1122011218,1,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850720,722154.00
08/03/2019 12:45,2,6.924,ACTIVE,219.39,360.99,59.996,1564850704,"201051344000853","174011545737251",27.61,39.30,0,319.21,427.41,193.8,185.1,0.924,1399908.1,1399908.1,10644,0,0,0,L,1122011218,1,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850721,722155.00
08/03/2019 12:45,2,4.998,ACTIVE,215.77,353.77,60.001,1564850704,"201051344001145","174011545737251",27.97,35.20,0,319.21,422.90,141.5,134.6,0.663,1401485.8,1401485.8,10665,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850722,722156.00
08/03/2019 12:45,2,5.225,ACTIVE,216.22,354.97,59.996,1564850704,"201051344000438","174011545737251",27.51,39.30,0,317.70,424.11,145.5,138.5,0.689,1395015.0,1395015.0,10637,0,0,0,L,1122011218,1,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850723,722157.00
08/03/2019 12:45,2,5.328,ACTIVE,216.22,354.67,60.001,1564850704,"201051344001135","174011545737251",27.41,39.30,0,331.83,425.01,147.8,140.8,0.676,1382819.9,1382819.9,10629,0,0,0,L,1122011218,1,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850724,722158.00
08/03/2019 12:45,2,7.012,ACTIVE,218.48,360.38,59.996,1564850704,"201051344000983","174011545737251",27.53,39.00,0,319.21,422.90,195.4,186.6,0.906,1398187.4,1398187.4,10635,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850725,722159.00
08/03/2019 12:45,2,4.984,ACTIVE,216.45,352.57,59.996,1564850704,"201051344001203","174011545737251",27.27,39.30,0,318.00,422.90,137.6,130.9,0.654,1390981.5,1390981.5,10651,0,0,0,L,1122011218,1,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850726,722160.00
08/03/2019 12:45,2,4.760,ACTIVE,215.32,350.77,60.001,1564850704,"201051344001230","174011545737251",27.67,35.00,0,315.60,418.09,133.3,126.8,0.628,1385219.0,1385219.0,10680,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850727,722161.00
08/03/2019 12:45,2,4.945,ACTIVE,215.32,351.67,60.001,1564850704,"201051344000646","174011545737251",27.29,38.80,0,319.51,423.50,136.7,130.0,0.650,1379267.9,1379267.9,10651,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850727,722162.00
08/03/2019 12:45,2,4.811,ACTIVE,216.22,350.47,59.996,1564850704,"201051344000867","174011545737251",27.37,40.20,0,320.11,422.60,133.4,126.8,0.614,1375333.6,1375333.6,10648,0,0,0,L,1122011218,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850728,722163.00
08/03/2019 12:45,2,4.707,ACTIVE,216.22,352.57,59.985,1564850704,"201051344000633","174011545737251",27.71,39.00,0,318.61,426.51,132.1,125.6,0.614,1371984.0,1371984.0,10657,0,0,0,L,1122011218,1,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850730,722164.00
08/03/2019 12:45,2,4.898,ACTIVE,215.54,352.27,59.996,1564850704,"201051344000955","174011545737251",27.47,40.40,0,318.00,417.49,136.4,129.7,0.645,1400028.6,1400028.6,10649,0,0,0,L,1122011218,1,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850731,722165.00
08/03/2019 12:45,2,4.637,ACTIVE,216.67,353.47,59.996,1564850704,"201051344000648","174011545737251",27.75,35.60,0,317.70,423.20,130.3,123.8,0.614,1385444.1,1385444.1,10631,0,0,0,L,1122011218,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850732,722166.00
08/03/2019 12:45,2,4.754,ACTIVE,216.67,352.57,59.969,1564850704,"201051344000645","174011545737251",27.23,36.30,0,317.40,421.70,131.1,124.6,0.610,1391299.6,1391299.6,10640,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850733,722167.00
08/03/2019 12:45,2,4.846,ACTIVE,216.67,353.17,60.006,1564850704,"201051344000569","174011545737251",26.86,38.00,0,319.21,422.90,131.8,125.3,0.623,1408620.1,1408620.1,10633,0,0,0,L,1122011218,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850734,722168.00
08/03/2019 12:45,2,4.746,ACTIVE,216.67,358.28,60.001,1564850704,"179051228000119","174011545737251",27.75,40.40,0,318.61,428.61,133.3,126.8,0.641,194465.9,194465.9,10734,0,0,0,L,46974696,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564850735,722169.00
08/03/2019 13:00,2,4.990,ACTIVE,217.13,354.37,60.017,1564851604,"201051344000579","174011545737251",27.37,44.00,0,333.93,425.61,138.4,131.7,0.654,1410119.1,1410119.1,10642,0,0,0,L,1122011218,1,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851605,722170.00
08/03/2019 13:00,2,6.057,ACTIVE,217.35,356.78,60.043,1564851604,"201051344001025","174011545737251",26.32,43.00,0,332.13,424.11,161.5,153.9,0.738,1395644.5,1395644.5,10636,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851606,722171.00
08/03/2019 13:00,2,6.113,ACTIVE,217.58,357.98,60.049,1564851604,"201051344001093","174011545737251",27.06,40.80,0,332.43,423.20,167.5,159.8,0.778,1377176.6,1377176.6,10666,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851607,722172.00
08/03/2019 13:00,2,5.129,ACTIVE,217.58,354.67,60.043,1564851604,"201051344000458","174011545737251",27.17,43.40,0,331.53,428.31,141.2,134.4,0.672,1390543.4,1390543.4,10631,0,0,0,L,1122011218,1,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851608,722173.00
08/03/2019 13:00,2,6.895,ACTIVE,216.45,355.88,60.075,1564851604,"201051344000890","174011545737251",26.94,40.00,0,328.82,421.40,188.2,179.7,0.857,1392442.5,1392442.5,10640,0,0,0,L,1122011218,1,124.27,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851609,722174.00
08/03/2019 13:00,2,5.023,ACTIVE,217.80,351.97,60.038,1564851604,"201051344000988","174011545737251",17.89,39.50,0,316.20,400.36,90.9,85.8,0.420,1053300.5,1053300.5,10631,0,0,0,L,1122011218,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851610,722175.00
08/03/2019 13:00,2,7.346,ACTIVE,218.48,362.49,60.038,1564851604,"201051344000582","174011545737251",26.30,41.00,0,331.53,425.01,195.7,187.0,0.919,1369444.8,1369444.8,10631,0,0,0,L,1122011218,1,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851611,722176.00
08/03/2019 13:00,2,5.148,ACTIVE,216.90,355.88,60.038,1564851604,"201051344000868","174011545737251",26.74,40.00,0,331.53,423.81,139.5,132.7,0.641,1377509.3,1377509.3,10629,0,0,0,L,1122011218,1,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851612,722177.00
08/03/2019 13:00,2,5.264,ACTIVE,218.03,357.38,60.043,1564851604,"201051344000576","174011545737251",27.12,41.80,0,333.93,425.31,144.4,137.5,0.676,1393332.2,1393332.2,10658,0,0,0,L,1122011218,1,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851613,722178.00
08/03/2019 13:00,2,5.750,ACTIVE,218.26,357.68,60.038,1564851604,"201051344001158","174011545737251",26.82,42.30,0,333.63,422.30,156.3,148.9,0.729,1370825.3,1370825.3,10628,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851614,722179.00
08/03/2019 13:00,2,7.584,ACTIVE,218.26,363.39,60.038,1564851604,"201051344000917","174011545737251",26.86,45.30,0,329.43,425.61,206.3,197.2,0.955,1386730.6,1386730.6,10665,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851615,722180.00
08/03/2019 13:00,2,7.234,ACTIVE,217.35,354.37,60.043,1564851604,"201051344000417","174011545737251",17.91,40.60,0,318.30,396.75,131.5,125.0,0.605,1093849.3,1093849.3,10660,0,0,0,L,1122011218,1,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851616,722181.00
08/03/2019 13:00,2,7.295,ACTIVE,216.90,360.99,60.017,1564851604,"201051344000685","174011545737251",26.72,39.50,0,329.43,418.70,197.5,188.7,0.955,1392601.4,1392601.4,10646,0,0,0,L,1122011218,1,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851616,722182.00
08/03/2019 13:00,2,7.527,ACTIVE,218.71,363.09,60.038,1564851604,"201051344000651","174011545737251",26.50,45.30,0,332.13,422.90,202.0,193.0,0.906,1387249.8,1387249.8,10638,0,0,0,L,1122011218,1,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851617,722183.00
08/03/2019 13:00,2,7.402,ACTIVE,217.13,361.59,60.028,1564851604,"201051344000594","174011545737251",27.35,42.80,0,329.73,423.81,205.0,195.9,0.937,1396895.5,1396895.5,10637,0,0,0,L,1122011218,1,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851618,722184.00
08/03/2019 13:00,2,7.150,ACTIVE,219.39,362.79,60.033,1564851604,"201051344000469","174011545737251",26.80,40.40,0,333.03,422.90,193.8,185.2,0.924,1377276.7,1377276.7,10647,0,0,0,L,1122011218,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851619,722185.00
08/03/2019 13:00,2,6.906,ACTIVE,218.03,360.99,60.038,1564851604,"201051344000585","174011545737251",26.60,41.50,0,332.13,422.30,185.9,177.5,0.866,1403187.9,1403187.9,10632,0,0,0,L,1122011218,1,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851621,722186.00
08/03/2019 13:00,2,6.863,ACTIVE,219.84,363.09,60.075,1564851604,"201051344000853","174011545737251",27.04,44.00,0,334.84,427.41,187.9,179.5,0.866,1399953.5,1399953.5,10645,0,0,0,L,1122011218,1,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851621,722187.00
08/03/2019 13:00,2,6.199,ACTIVE,216.45,356.78,60.028,1564851604,"201051344001145","174011545737251",27.21,39.80,0,330.63,422.90,170.9,163.0,0.787,1401533.4,1401533.4,10666,0,0,0,L,1122011218,1,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851622,722188.00
08/03/2019 13:00,2,5.844,ACTIVE,216.90,357.38,60.028,1564851604,"201051344000438","174011545737251",27.29,43.00,0,330.63,424.11,161.4,153.9,0.747,1395062.7,1395062.7,10638,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851623,722189.00
08/03/2019 13:00,2,6.127,ACTIVE,216.67,355.58,60.033,1564851604,"201051344001135","174011545737251",27.02,43.40,0,331.23,424.41,167.6,159.8,0.760,1382867.1,1382867.1,10630,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851624,722190.00
08/03/2019 13:00,2,7.094,ACTIVE,218.93,361.89,60.038,1564851604,"201051344000983","174011545737251",26.84,42.80,0,333.33,423.20,192.8,184.1,0.897,1398232.9,1398232.9,10636,0,0,0,L,1122011218,1,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851625,722191.00
08/03/2019 13:00,2,5.809,ACTIVE,216.90,355.28,60.033,1564851604,"201051344001203","174011545737251",26.66,43.20,0,333.03,424.71,156.7,149.3,0.729,1391028.7,1391028.7,10652,0,0,0,L,1122011218,1,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851626,722192.00
08/03/2019 13:00,2,5.102,ACTIVE,215.54,352.27,60.028,1564851604,"201051344001230","174011545737251",27.41,38.60,0,328.22,418.09,141.6,134.7,0.681,1385266.0,1385266.0,10681,0,0,0,L,1122011218,1,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851627,722193.00
08/03/2019 13:00,2,5.139,ACTIVE,215.32,352.87,60.017,1564851604,"201051344000646","174011545737251",27.17,42.80,0,328.22,424.11,141.4,134.6,0.667,1379315.2,1379315.2,10652,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851628,722194.00
08/03/2019 13:00,2,5.865,ACTIVE,217.13,355.28,60.038,1564851604,"201051344000867","174011545737251",26.90,44.30,0,323.72,429.22,159.8,152.3,0.734,1375379.3,1375379.3,10649,0,0,0,L,1122011218,1,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851629,722195.00
08/03/2019 13:00,2,5.645,ACTIVE,216.90,357.08,60.028,1564851604,"201051344000633","174011545737251",26.74,43.40,0,328.82,425.01,152.8,145.6,0.725,1372029.7,1372029.7,10658,0,0,0,L,1122011218,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851630,722196.00
08/03/2019 13:00,2,5.023,ACTIVE,215.32,352.27,60.006,1564851604,"201051344000955","174011545737251",27.00,45.30,0,328.52,418.70,137.3,130.6,0.645,1400076.4,1400076.4,10650,0,0,0,L,1122011218,1,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851631,722197.00
08/03/2019 13:00,2,5.377,ACTIVE,217.13,355.88,60.028,1564851604,"201051344000648","174011545737251",26.70,40.00,0,333.93,424.11,145.4,138.4,0.685,1385489.2,1385489.2,10632,0,0,0,L,1122011218,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851632,722198.00
08/03/2019 13:00,2,5.303,ACTIVE,217.13,354.67,60.028,1564851604,"201051344000645","174011545737251",26.54,41.00,0,332.73,422.30,142.4,135.6,0.645,1391344.8,1391344.8,10641,0,0,0,L,1122011218,1,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851633,722199.00
08/03/2019 13:00,2,5.242,ACTIVE,216.90,354.37,60.033,1564851604,"201051344000569","174011545737251",26.76,41.80,0,333.33,423.50,142.0,135.2,0.663,1408665.3,1408665.3,10634,0,0,0,L,1122011218,1,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851634,722200.00
08/03/2019 13:00,2,5.148,ACTIVE,216.90,359.48,60.001,1564851604,"179051228000119","174011545737251",26.92,44.80,0,336.04,428.61,140.3,133.5,0.676,194511.6,194511.6,10735,0,0,0,L,46974696,1,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564851635,722201.00
08/03/2019 13:15,2,8.391,ACTIVE,220.74,367.60,60.001,1564852504,"201051344000579","174011545737251",27.12,45.50,0,330.93,423.50,230.4,220.5,1.083,1410165.7,1410165.7,10643,0,0,0,L,1122011218,1,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852505,722202.00
08/03/2019 13:15,2,8.602,ACTIVE,218.93,364.59,60.006,1564852504,"201051344001025","174011545737251",26.42,45.50,0,331.53,424.11,230.0,220.1,1.025,1395690.8,1395690.8,10637,0,0,0,L,1122011218,1,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852506,722203.00
08/03/2019 13:15,2,8.406,ACTIVE,219.16,367.00,59.996,1564852504,"201051344001093","174011545737251",26.52,43.20,0,332.13,423.81,225.7,216.0,1.030,1377221.8,1377221.8,10667,0,0,0,L,1122011218,1,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852507,722204.00
08/03/2019 13:15,2,8.361,ACTIVE,220.52,367.30,60.001,1564852504,"201051344000458","174011545737251",26.34,46.20,0,331.53,423.20,223.0,213.3,1.039,1390589.1,1390589.1,10632,0,0,0,L,1122011218,1,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852508,722205.00
08/03/2019 13:15,2,8.553,ACTIVE,217.80,364.29,60.001,1564852504,"201051344000890","174011545737251",26.50,41.00,0,328.52,419.00,229.5,219.6,1.043,1392488.5,1392488.5,10641,0,0,0,L,1122011218,1,124.94,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852509,722206.00
08/03/2019 13:15,2,7.871,ACTIVE,220.74,360.69,60.001,1564852504,"201051344000988","174011545737251",17.91,42.00,0,317.10,397.05,142.7,135.8,0.658,1053329.6,1053329.6,10632,0,0,0,L,1122011218,1,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852510,722207.00
08/03/2019 13:15,2,8.488,ACTIVE,219.39,365.80,60.006,1564852504,"201051344000582","174011545737251",26.50,44.30,0,331.23,425.01,227.9,218.0,1.056,1369490.4,1369490.4,10632,0,0,0,L,1122011218,1,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852511,722208.00
08/03/2019 13:15,2,8.449,ACTIVE,218.93,365.19,60.012,1564852504,"201051344000868","174011545737251",26.14,42.00,0,331.53,423.50,223.4,213.7,0.999,1377554.7,1377554.7,10630,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852512,722209.00
08/03/2019 13:15,2,8.285,ACTIVE,220.52,367.60,59.996,1564852504,"201051344000576","174011545737251",26.30,45.30,0,333.63,423.20,220.6,211.0,0.999,1393377.2,1393377.2,10659,0,0,0,L,1122011218,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852513,722210.00
08/03/2019 13:15,2,8.441,ACTIVE,220.52,367.30,60.028,1564852504,"201051344001158","174011545737251",26.36,45.00,0,332.73,422.30,225.4,215.7,1.021,1370870.8,1370870.8,10629,0,0,0,L,1122011218,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852514,722211.00
08/03/2019 13:15,2,6.393,ACTIVE,217.35,358.88,60.017,1564852504,"201051344000917","174011545737251",26.44,49.50,0,325.82,423.20,171.1,163.2,0.791,1386776.2,1386776.2,10666,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852515,722212.00
08/03/2019 13:15,2,6.107,ACTIVE,216.67,351.07,60.006,1564852504,"201051344000417","174011545737251",17.89,43.00,0,319.51,393.15,110.5,104.7,0.513,1093878.6,1093878.6,10661,0,0,0,L,1122011218,1,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852515,722213.00
08/03/2019 13:15,2,6.676,ACTIVE,216.45,355.88,60.006,1564852504,"201051344000685","174011545737251",26.90,41.50,0,330.03,418.09,181.9,173.6,0.879,1392647.2,1392647.2,10647,0,0,0,L,1122011218,1,124.72,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852516,722214.00
08/03/2019 13:15,2,6.947,ACTIVE,218.26,360.69,60.012,1564852504,"201051344000651","174011545737251",26.52,49.00,0,332.43,422.30,186.6,178.2,0.853,1387295.9,1387295.9,10639,0,0,0,L,1122011218,1,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852517,722215.00
08/03/2019 13:15,2,6.492,ACTIVE,217.13,358.58,60.006,1564852504,"201051344000594","174011545737251",27.12,46.60,0,329.73,424.41,178.3,170.2,0.826,1396941.9,1396941.9,10638,0,0,0,L,1122011218,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852518,722216.00
08/03/2019 13:15,2,6.818,ACTIVE,218.93,360.99,60.001,1564852504,"201051344000469","174011545737251",26.32,43.60,0,333.03,422.60,181.7,173.5,0.866,1377322.3,1377322.3,10648,0,0,0,L,1122011218,1,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852519,722217.00
08/03/2019 13:15,2,6.061,ACTIVE,217.35,357.38,60.022,1564852504,"201051344000585","174011545737251",26.42,44.30,0,331.53,422.60,162.2,154.6,0.760,1403234.6,1403234.6,10633,0,0,0,L,1122011218,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852520,722218.00
08/03/2019 13:15,2,7.312,ACTIVE,219.16,361.59,60.012,1564852504,"201051344000853","174011545737251",26.32,48.00,0,336.04,425.31,194.7,186.0,0.893,1399999.3,1399999.3,10646,0,0,0,L,1122011218,1,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852521,722219.00
08/03/2019 13:15,2,5.496,ACTIVE,216.22,354.67,59.980,1564852504,"201051344001145","174011545737251",27.14,41.80,0,330.03,422.90,151.1,143.9,0.712,1401579.6,1401579.6,10667,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852522,722220.00
08/03/2019 13:15,2,5.918,ACTIVE,216.67,356.48,60.001,1564852504,"201051344000438","174011545737251",26.58,45.50,0,331.23,423.81,159.5,152.0,0.751,1395108.8,1395108.8,10639,0,0,0,L,1122011218,1,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852523,722221.00
08/03/2019 13:15,2,6.195,ACTIVE,217.13,356.18,60.006,1564852504,"201051344001135","174011545737251",25.49,46.40,0,331.53,424.71,160.0,152.5,0.751,1382913.3,1382913.3,10631,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852524,722222.00
