ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 13:15,2,5.744,ACTIVE,218.03,357.68,60.012,1564852504,"201051344000983","174011545737251",26.64,46.00,0,333.03,422.60,155.1,147.8,0.725,1398278.7,1398278.7,10637,0,0,0,L,1122011218,1,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852525,722223.00
08/03/2019 13:15,2,6.939,ACTIVE,218.03,358.88,60.001,1564852504,"201051344001203","174011545737251",26.20,46.00,0,329.73,423.50,184.3,176.0,0.875,1391075.0,1391075.0,10653,0,0,0,L,1122011218,1,125.17,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852526,722224.00
08/03/2019 13:15,2,6.955,ACTIVE,216.67,359.18,60.017,1564852504,"201051344001230","174011545737251",27.23,40.20,0,328.52,418.70,191.8,183.2,0.893,1385311.8,1385311.8,10682,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852527,722225.00
08/03/2019 13:15,2,7.236,ACTIVE,216.90,359.78,60.022,1564852504,"201051344000646","174011545737251",26.92,46.20,0,328.22,418.39,197.2,188.5,0.915,1379361.2,1379361.2,10653,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852528,722226.00
08/03/2019 13:15,2,7.064,ACTIVE,218.03,360.08,60.001,1564852504,"201051344000867","174011545737251",26.58,47.30,0,332.13,423.20,190.2,181.6,0.866,1375425.0,1375425.0,10650,0,0,0,L,1122011218,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852529,722227.00
08/03/2019 13:15,2,7.336,ACTIVE,218.26,362.49,60.043,1564852504,"201051344000633","174011545737251",26.54,45.30,0,330.03,422.60,197.2,188.4,0.924,1372075.3,1372075.3,10659,0,0,0,L,1122011218,1,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852530,722228.00
08/03/2019 13:15,2,7.820,ACTIVE,217.13,361.29,60.017,1564852504,"201051344000955","174011545737251",26.76,48.50,0,330.03,417.79,212.1,202.8,1.012,1400122.6,1400122.6,10651,0,0,0,L,1122011218,1,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852531,722229.00
08/03/2019 13:15,2,7.689,ACTIVE,219.39,361.59,60.006,1564852504,"201051344000648","174011545737251",26.68,43.40,0,332.73,424.11,207.8,198.6,0.968,1385534.4,1385534.4,10633,0,0,0,L,1122011218,1,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852532,722230.00
08/03/2019 13:15,2,7.906,ACTIVE,219.84,364.59,60.043,1564852504,"201051344000645","174011545737251",26.18,45.00,0,333.63,422.00,209.6,200.4,0.937,1391390.0,1391390.0,10642,0,0,0,L,1122011218,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852533,722231.00
08/03/2019 13:15,2,7.941,ACTIVE,219.84,366.70,60.022,1564852504,"201051344000569","174011545737251",26.20,44.30,0,332.73,423.20,210.7,201.4,0.968,1408710.8,1408710.8,10635,0,0,0,L,1122011218,1,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852534,722232.00
08/03/2019 13:15,2,8.010,ACTIVE,220.06,371.51,60.022,1564852504,"179051228000119","174011545737251",26.58,48.80,0,336.34,428.31,215.7,206.2,1.030,194557.6,194557.6,10736,0,0,0,L,46974696,1,124.49,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564852535,722233.00
08/03/2019 13:30,2,3.857,ACTIVE,215.77,349.26,59.990,1564853405,"201051344000579","174011545737251",28.47,42.50,0,332.73,416.29,111.2,105.4,0.513,1410194.0,1410194.0,10644,0,0,0,L,1122011218,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853406,722234.00
08/03/2019 13:30,2,3.977,ACTIVE,215.32,348.66,59.996,1564853405,"201051344001025","174011545737251",27.87,43.80,0,332.43,417.19,112.3,106.5,0.513,1395719.0,1395719.0,10638,0,0,0,L,1122011218,1,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853407,722235.00
08/03/2019 13:30,2,3.811,ACTIVE,215.54,348.96,59.996,1564853405,"201051344001093","174011545737251",28.09,40.80,0,331.83,417.49,108.5,102.8,0.504,1377248.9,1377248.9,10668,0,0,0,L,1122011218,1,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853408,722236.00
08/03/2019 13:30,2,3.816,ACTIVE,216.00,348.66,59.969,1564853405,"201051344000458","174011545737251",28.41,43.80,0,330.93,415.99,109.7,104.0,0.521,1390616.4,1390616.4,10633,0,0,0,L,1122011218,1,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853409,722237.00
08/03/2019 13:30,2,3.955,ACTIVE,214.87,348.96,60.017,1564853405,"201051344000890","174011545737251",28.13,39.30,0,329.43,411.48,112.7,106.9,0.526,1392516.3,1392516.3,10642,0,0,0,L,1122011218,1,123.36,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853410,722238.00
08/03/2019 13:30,2,3.920,ACTIVE,216.00,358.58,59.996,1564853405,"201051344000988","174011545737251",18.35,39.30,0,316.20,391.64,72.9,68.4,0.632,1053347.1,1053347.1,10633,0,0,0,L,1122011218,1,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853411,722239.00
08/03/2019 13:30,2,3.904,ACTIVE,215.77,350.47,59.969,1564853405,"201051344000582","174011545737251",28.33,42.80,0,331.23,418.39,112.1,106.3,0.530,1369517.6,1369517.6,10633,0,0,0,L,1122011218,1,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853411,722240.00
08/03/2019 13:30,2,3.986,ACTIVE,215.09,349.26,60.006,1564853405,"201051344000868","174011545737251",27.91,41.00,0,332.43,414.19,112.6,106.8,0.517,1377581.8,1377581.8,10631,0,0,0,L,1122011218,1,122.23,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853412,722241.00
08/03/2019 13:30,2,3.916,ACTIVE,216.22,351.67,59.996,1564853405,"201051344000576","174011545737251",27.89,44.30,0,330.33,414.49,110.7,104.9,0.530,1393403.7,1393403.7,10660,0,0,0,L,1122011218,1,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853413,722242.00
08/03/2019 13:30,2,4.082,ACTIVE,216.00,350.77,59.996,1564853405,"201051344001158","174011545737251",27.65,41.80,0,333.03,414.19,114.4,108.5,0.548,1370898.0,1370898.0,10630,0,0,0,L,1122011218,1,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853414,722243.00
08/03/2019 13:30,2,3.998,ACTIVE,215.54,349.26,60.006,1564853405,"201051344000917","174011545737251",28.43,45.80,0,331.23,412.08,115.1,109.2,0.552,1386803.4,1386803.4,10667,0,0,0,L,1122011218,1,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853415,722244.00
08/03/2019 13:30,2,4.025,ACTIVE,215.09,355.88,60.001,1564853405,"201051344000417","174011545737251",18.61,40.20,0,317.40,388.04,75.9,71.3,0.623,1093896.2,1093896.2,10662,0,0,0,L,1122011218,1,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853416,722245.00
08/03/2019 13:30,2,4.100,ACTIVE,214.87,349.86,60.001,1564853405,"201051344000685","174011545737251",27.95,39.30,0,331.53,410.58,116.0,110.0,0.570,1392674.5,1392674.5,10648,0,0,0,L,1122011218,1,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853417,722246.00
08/03/2019 13:30,2,4.186,ACTIVE,215.77,350.47,60.001,1564853405,"201051344000651","174011545737251",28.05,46.40,0,332.13,415.99,119.0,112.9,0.557,1387323.4,1387323.4,10640,0,0,0,L,1122011218,1,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853418,722247.00
08/03/2019 13:30,2,4.137,ACTIVE,215.09,349.56,60.012,1564853405,"201051344000594","174011545737251",28.49,44.30,0,330.93,410.88,119.3,113.3,0.557,1396969.4,1396969.4,10639,0,0,0,L,1122011218,1,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853419,722248.00
08/03/2019 13:30,2,4.203,ACTIVE,216.45,351.37,59.996,1564853405,"201051344000469","174011545737251",27.73,41.00,0,332.73,414.79,118.1,112.0,0.583,1377349.2,1377349.2,10649,0,0,0,L,1122011218,1,122.46,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853420,722249.00
08/03/2019 13:30,2,4.387,ACTIVE,215.77,351.67,59.985,1564853405,"201051344000585","174011545737251",27.93,41.30,0,331.83,416.89,124.1,117.9,0.588,1403262.9,1403262.9,10634,0,0,0,L,1122011218,1,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853421,722250.00
08/03/2019 13:30,2,4.229,ACTIVE,216.90,351.97,60.012,1564853405,"201051344000853","174011545737251",27.87,45.30,0,334.24,412.08,119.4,113.3,0.557,1400026.0,1400026.0,10647,0,0,0,L,1122011218,1,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853422,722251.00
08/03/2019 13:30,2,4.188,ACTIVE,215.09,349.86,59.964,1564853405,"201051344001145","174011545737251",28.65,39.00,0,331.83,411.78,121.6,115.5,0.570,1401607.1,1401607.1,10668,0,0,0,L,1122011218,1,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853423,722252.00
08/03/2019 13:30,2,4.299,ACTIVE,215.54,350.77,59.996,1564853405,"201051344000438","174011545737251",28.33,42.50,0,331.83,412.98,123.4,117.1,0.588,1395136.4,1395136.4,10640,0,0,0,L,1122011218,1,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853424,722253.00
08/03/2019 13:30,2,4.408,ACTIVE,215.54,350.17,59.990,1564853405,"201051344001135","174011545737251",28.01,43.80,0,331.23,415.69,125.2,118.9,0.575,1382941.1,1382941.1,10632,0,0,0,L,1122011218,1,123.59,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853425,722254.00
08/03/2019 13:30,2,4.344,ACTIVE,216.45,351.07,59.985,1564853405,"201051344000983","174011545737251",28.07,44.00,0,332.73,413.29,123.5,117.3,0.566,1398305.8,1398305.8,10638,0,0,0,L,1122011218,1,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853425,722255.00
08/03/2019 13:30,2,4.473,ACTIVE,216.00,350.77,59.996,1564853405,"201051344001203","174011545737251",27.83,43.60,0,333.33,415.69,126.1,119.8,0.605,1391102.6,1391102.6,10654,0,0,0,L,1122011218,1,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853426,722256.00
08/03/2019 13:30,2,4.348,ACTIVE,214.87,349.56,59.990,1564853405,"201051344001230","174011545737251",28.27,38.00,0,330.03,410.58,124.4,118.1,0.592,1385338.9,1385338.9,10683,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853427,722257.00
08/03/2019 13:30,2,4.443,ACTIVE,214.87,349.86,59.985,1564853405,"201051344000646","174011545737251",28.25,43.00,0,329.43,410.88,127.2,120.8,0.592,1379388.7,1379388.7,10654,0,0,0,L,1122011218,1,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853428,722258.00
08/03/2019 13:30,2,4.477,ACTIVE,216.00,350.47,60.012,1564853405,"201051344000867","174011545737251",27.79,45.30,0,327.32,413.59,126.0,119.7,0.579,1375452.0,1375452.0,10651,0,0,0,L,1122011218,1,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853429,722259.00
08/03/2019 13:30,2,4.398,ACTIVE,216.00,351.37,59.980,1564853405,"201051344000633","174011545737251",28.33,43.40,0,333.03,414.49,126.2,119.9,0.592,1372102.2,1372102.2,10660,0,0,0,L,1122011218,1,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853431,722260.00
08/03/2019 13:30,2,4.545,ACTIVE,215.09,350.17,59.985,1564853405,"201051344000955","174011545737251",28.33,45.30,0,330.03,410.88,130.4,124.0,0.614,1400150.2,1400150.2,10652,0,0,0,L,1122011218,1,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853432,722261.00
08/03/2019 13:30,2,4.383,ACTIVE,216.45,352.87,59.996,1564853405,"201051344000648","174011545737251",28.35,41.50,0,333.63,415.69,125.8,119.5,0.597,1385560.9,1385560.9,10634,0,0,0,L,1122011218,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853433,722262.00
08/03/2019 13:30,2,4.543,ACTIVE,216.67,351.37,60.001,1564853405,"201051344000645","174011545737251",27.43,44.30,0,333.93,412.98,126.2,119.8,0.570,1391416.3,1391416.3,10643,0,0,0,L,1122011218,1,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853434,722263.00
08/03/2019 13:30,2,4.516,ACTIVE,216.45,353.77,59.990,1564853405,"201051344000569","174011545737251",27.95,43.00,0,333.03,413.89,127.8,121.4,0.605,1408737.4,1408737.4,10636,0,0,0,L,1122011218,1,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853435,722264.00
08/03/2019 13:30,2,4.588,ACTIVE,216.22,357.68,60.006,1564853405,"179051228000119","174011545737251",27.99,47.30,0,334.24,414.19,130.1,123.6,0.628,194584.6,194584.6,10737,0,0,0,L,46974696,1,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564853436,722265.00
08/03/2019 13:45,2,6.621,ACTIVE,219.16,360.38,60.012,1564854304,"201051344000579","174011545737251",28.51,41.30,0,331.23,406.37,191.0,182.4,0.888,1410231.1,1410231.1,10645,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854305,722266.00
08/03/2019 13:45,2,6.906,ACTIVE,217.80,360.38,60.006,1564854304,"201051344001025","174011545737251",27.37,42.50,0,326.42,401.86,191.4,182.8,0.862,1395756.4,1395756.4,10639,0,0,0,L,1122011218,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854306,722267.00
08/03/2019 13:45,2,6.641,ACTIVE,218.03,360.69,60.012,1564854304,"201051344001093","174011545737251",27.85,39.80,0,331.23,402.46,187.3,178.9,0.857,1377285.3,1377285.3,10669,0,0,0,L,1122011218,1,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854307,722268.00
08/03/2019 13:45,2,6.684,ACTIVE,219.16,361.29,60.017,1564854304,"201051344000458","174011545737251",27.93,43.40,0,333.63,405.47,189.0,180.5,0.884,1390652.6,1390652.6,10634,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854308,722269.00
08/03/2019 13:45,2,6.861,ACTIVE,216.67,358.88,59.996,1564854304,"201051344000890","174011545737251",27.59,39.30,0,330.63,401.26,191.7,183.1,0.884,1392553.4,1392553.4,10643,0,0,0,L,1122011218,1,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854309,722270.00
08/03/2019 13:45,2,6.773,ACTIVE,219.16,357.38,60.006,1564854304,"201051344000988","174011545737251",18.03,38.60,0,316.20,391.64,123.8,117.6,0.579,1053370.7,1053370.7,10634,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854310,722271.00
08/03/2019 13:45,2,6.766,ACTIVE,218.03,361.89,60.006,1564854304,"201051344000582","174011545737251",27.85,42.00,0,330.33,401.56,191.0,182.4,0.888,1369554.3,1369554.3,10634,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854311,722272.00
08/03/2019 13:45,2,6.764,ACTIVE,217.80,360.08,60.033,1564854304,"201051344000868","174011545737251",27.47,40.60,0,330.93,400.36,188.1,179.7,0.853,1377618.1,1377618.1,10632,0,0,0,L,1122011218,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854312,722273.00
08/03/2019 13:45,2,6.605,ACTIVE,218.93,361.29,60.006,1564854304,"201051344000576","174011545737251",27.47,44.30,0,331.83,404.57,183.7,175.4,0.857,1393439.3,1393439.3,10661,0,0,0,L,1122011218,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854313,722274.00
08/03/2019 13:45,2,6.682,ACTIVE,219.16,360.99,60.006,1564854304,"201051344001158","174011545737251",27.65,40.60,0,333.33,405.17,187.0,178.6,0.866,1370934.4,1370934.4,10631,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854313,722275.00
08/03/2019 13:45,2,6.725,ACTIVE,217.80,360.08,59.990,1564854304,"201051344000917","174011545737251",27.77,44.80,0,331.23,400.36,189.2,180.7,0.888,1386840.2,1386840.2,10668,0,0,0,L,1122011218,1,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854314,722276.00
08/03/2019 13:45,2,6.643,ACTIVE,217.13,352.87,60.001,1564854304,"201051344000417","174011545737251",18.21,42.00,0,320.11,386.83,122.5,116.3,0.539,1093920.1,1093920.1,10663,0,0,0,L,1122011218,1,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854315,722277.00
08/03/2019 13:45,2,6.734,ACTIVE,216.67,359.18,60.012,1564854304,"201051344000685","174011545737251",27.57,38.60,0,331.23,399.76,188.1,179.6,0.897,1392711.2,1392711.2,10649,0,0,0,L,1122011218,1,124.72,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854316,722278.00
08/03/2019 13:45,2,6.785,ACTIVE,218.03,360.99,60.006,1564854304,"201051344000651","174011545737251",27.51,46.20,0,331.53,401.26,189.2,180.6,0.857,1387360.7,1387360.7,10641,0,0,0,L,1122011218,1,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854317,722279.00
08/03/2019 13:45,2,6.582,ACTIVE,217.13,359.78,59.996,1564854304,"201051344000594","174011545737251",28.27,43.00,0,330.03,400.66,188.4,179.9,0.866,1397006.6,1397006.6,10640,0,0,0,L,1122011218,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854318,722280.00
08/03/2019 13:45,2,6.545,ACTIVE,219.16,361.59,59.980,1564854304,"201051344000469","174011545737251",27.75,40.20,0,333.03,406.07,183.8,175.5,0.871,1377385.7,1377385.7,10650,0,0,0,L,1122011218,1,123.59,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854319,722281.00
08/03/2019 13:45,2,6.852,ACTIVE,218.03,361.29,60.006,1564854304,"201051344000585","174011545737251",27.49,40.80,0,330.93,401.56,190.9,182.3,0.893,1403301.0,1403301.0,10635,0,0,0,L,1122011218,1,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854320,722282.00
08/03/2019 13:45,2,6.500,ACTIVE,219.16,361.29,59.990,1564854304,"201051344000853","174011545737251",27.75,43.80,0,334.84,404.87,182.8,174.5,0.857,1400062.5,1400062.5,10648,0,0,0,L,1122011218,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854321,722283.00
08/03/2019 13:45,2,6.533,ACTIVE,216.90,358.88,60.001,1564854304,"201051344001145","174011545737251",28.33,37.80,0,330.63,400.66,187.4,179.0,0.884,1401644.4,1401644.4,10669,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854322,722284.00
08/03/2019 13:45,2,6.588,ACTIVE,217.58,360.08,60.017,1564854304,"201051344000438","174011545737251",28.11,41.80,0,329.13,401.56,187.5,179.1,0.871,1395173.9,1395173.9,10641,0,0,0,L,1122011218,1,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854323,722285.00
08/03/2019 13:45,2,6.744,ACTIVE,217.58,358.58,60.001,1564854304,"201051344001135","174011545737251",27.49,43.20,0,329.73,400.06,187.7,179.2,0.853,1382978.7,1382978.7,10633,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854324,722286.00
08/03/2019 13:45,2,6.541,ACTIVE,218.93,361.29,59.996,1564854304,"201051344000983","174011545737251",27.79,43.60,0,332.73,403.97,184.2,175.8,0.862,1398342.5,1398342.5,10639,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854325,722287.00
08/03/2019 13:45,2,6.598,ACTIVE,218.03,359.78,60.017,1564854304,"201051344001203","174011545737251",28.21,42.00,0,331.53,402.46,188.4,179.9,0.879,1391140.3,1391140.3,10655,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854326,722288.00
08/03/2019 13:45,2,6.564,ACTIVE,216.45,357.68,60.001,1564854304,"201051344001230","174011545737251",28.03,36.50,0,331.83,401.26,186.4,178.0,0.875,1385376.0,1385376.0,10684,0,0,0,L,1122011218,1,124.27,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854327,722289.00
08/03/2019 13:45,2,6.697,ACTIVE,216.67,360.38,60.006,1564854304,"201051344000646","174011545737251",27.71,43.60,0,330.03,400.36,187.9,179.5,0.857,1379426.2,1379426.2,10655,0,0,0,L,1122011218,1,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854328,722290.00
08/03/2019 13:45,2,6.660,ACTIVE,217.80,358.28,60.001,1564854304,"201051344000867","174011545737251",27.75,44.80,0,329.43,403.07,187.0,178.6,0.853,1375488.8,1375488.8,10652,0,0,0,L,1122011218,1,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854329,722291.00
08/03/2019 13:45,2,6.682,ACTIVE,218.03,362.19,60.001,1564854304,"201051344000633","174011545737251",27.73,42.80,0,330.93,400.66,187.5,179.1,0.875,1372139.0,1372139.0,10661,0,0,0,L,1122011218,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854330,722292.00
08/03/2019 13:45,2,6.787,ACTIVE,216.90,357.98,60.001,1564854304,"201051344000955","174011545737251",27.75,45.30,0,330.03,401.56,190.8,182.2,0.888,1400188.0,1400188.0,10653,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854331,722293.00
08/03/2019 13:45,2,6.510,ACTIVE,218.48,360.08,60.012,1564854304,"201051344000648","174011545737251",28.23,40.60,0,333.63,405.17,186.2,177.7,0.875,1385597.1,1385597.1,10635,0,0,0,L,1122011218,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854332,722294.00
08/03/2019 13:45,2,6.654,ACTIVE,218.71,361.29,60.001,1564854304,"201051344000645","174011545737251",27.69,43.60,0,333.63,403.37,186.5,178.1,0.844,1391452.5,1391452.5,10644,0,0,0,L,1122011218,1,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854333,722295.00
08/03/2019 13:45,2,6.766,ACTIVE,218.71,362.19,60.012,1564854304,"201051344000569","174011545737251",27.51,42.00,0,332.13,403.97,188.6,180.1,0.884,1408773.9,1408773.9,10637,0,0,0,L,1122011218,1,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854334,722296.00
08/03/2019 13:45,2,6.738,ACTIVE,218.48,365.80,59.985,1564854304,"179051228000119","174011545737251",27.93,47.00,0,336.34,404.57,190.5,181.9,0.924,194621.5,194621.5,10738,0,0,0,L,46974696,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564854335,722297.00
08/03/2019 14:00,2,6.859,ACTIVE,219.16,362.49,60.001,1564855204,"201051344000579","174011545737251",28.05,41.50,0,333.63,412.08,194.9,186.2,0.915,1410274.1,1410274.1,10646,0,0,0,L,1122011218,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855205,722298.00
08/03/2019 14:00,2,7.129,ACTIVE,217.80,359.78,60.006,1564855204,"201051344001025","174011545737251",27.06,42.30,0,327.92,408.18,195.3,186.6,0.884,1395799.5,1395799.5,10640,0,0,0,L,1122011218,1,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855206,722299.00
08/03/2019 14:00,2,6.850,ACTIVE,218.03,361.29,60.006,1564855204,"201051344001093","174011545737251",27.39,40.20,0,331.23,407.27,190.0,181.4,0.879,1377327.2,1377327.2,10670,0,0,0,L,1122011218,1,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855207,722300.00
08/03/2019 14:00,2,6.766,ACTIVE,218.93,360.08,60.017,1564855204,"201051344000458","174011545737251",27.61,43.60,0,333.33,410.88,189.2,180.7,0.884,1390694.5,1390694.5,10635,0,0,0,L,1122011218,1,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855208,722301.00
08/03/2019 14:00,2,6.877,ACTIVE,216.67,359.78,59.996,1564855204,"201051344000890","174011545737251",27.75,39.50,0,330.03,406.67,193.3,184.6,0.879,1392596.1,1392596.1,10644,0,0,0,L,1122011218,1,124.49,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855210,722302.00
08/03/2019 14:00,2,6.678,ACTIVE,218.93,356.48,59.985,1564855204,"201051344000988","174011545737251",17.95,38.80,0,317.10,389.84,121.5,115.4,0.575,1053398.0,1053398.0,10635,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855211,722303.00
08/03/2019 14:00,2,6.699,ACTIVE,217.80,360.38,60.022,1564855204,"201051344000582","174011545737251",27.81,43.00,0,330.63,408.48,188.7,180.2,0.879,1369596.5,1369596.5,10635,0,0,0,L,1122011218,1,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855212,722304.00
08/03/2019 14:00,2,6.521,ACTIVE,217.35,358.28,60.028,1564855204,"201051344000868","174011545737251",27.23,40.60,0,331.53,406.37,179.8,171.6,0.813,1377659.9,1377659.9,10633,0,0,0,L,1122011218,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855213,722305.00
08/03/2019 14:00,2,6.148,ACTIVE,218.48,360.69,60.022,1564855204,"201051344000576","174011545737251",27.61,44.30,0,333.03,410.28,171.9,164.0,0.809,1393480.3,1393480.3,10662,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855214,722306.00
08/03/2019 14:00,2,6.281,ACTIVE,218.48,360.08,60.017,1564855204,"201051344001158","174011545737251",27.65,41.00,0,332.73,411.78,175.8,167.7,0.826,1370976.4,1370976.4,10632,0,0,0,L,1122011218,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855215,722307.00
08/03/2019 14:00,2,6.334,ACTIVE,217.35,355.88,60.049,1564855204,"201051344000917","174011545737251",27.85,45.50,0,330.63,406.07,178.7,170.5,0.826,1386882.6,1386882.6,10669,0,0,0,L,1122011218,1,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855216,722308.00
08/03/2019 14:00,2,6.268,ACTIVE,216.45,350.47,60.017,1564855204,"201051344000417","174011545737251",18.07,42.80,0,318.91,385.33,114.8,108.9,0.513,1093947.5,1093947.5,10664,0,0,0,L,1122011218,1,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855217,722309.00
08/03/2019 14:00,2,6.221,ACTIVE,216.22,357.08,60.022,1564855204,"201051344000685","174011545737251",27.75,39.50,0,330.33,406.07,174.7,166.7,0.849,1392753.7,1392753.7,10650,0,0,0,L,1122011218,1,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855218,722310.00
08/03/2019 14:00,2,6.240,ACTIVE,217.58,358.88,60.022,1564855204,"201051344000651","174011545737251",27.33,45.80,0,332.43,411.78,172.7,164.7,0.791,1387403.5,1387403.5,10642,0,0,0,L,1122011218,1,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855219,722311.00
08/03/2019 14:00,2,5.855,ACTIVE,216.22,355.88,60.012,1564855204,"201051344000594","174011545737251",28.05,42.50,0,329.43,406.67,166.3,158.6,0.760,1397049.4,1397049.4,10641,0,0,0,L,1122011218,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855220,722312.00
08/03/2019 14:00,2,5.789,ACTIVE,218.03,357.98,60.022,1564855204,"201051344000469","174011545737251",27.53,40.00,0,331.83,411.78,161.3,153.7,0.769,1377427.5,1377427.5,10651,0,0,0,L,1122011218,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855221,722313.00
08/03/2019 14:00,2,6.113,ACTIVE,217.13,357.98,60.022,1564855204,"201051344000585","174011545737251",27.43,41.30,0,331.53,408.18,169.8,161.9,0.800,1403344.5,1403344.5,10636,0,0,0,L,1122011218,1,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855221,722314.00
08/03/2019 14:00,2,5.861,ACTIVE,218.48,358.88,60.017,1564855204,"201051344000853","174011545737251",27.19,43.00,0,334.54,409.38,161.3,153.8,0.760,1400104.1,1400104.1,10649,0,0,0,L,1122011218,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855222,722315.00
08/03/2019 14:00,2,5.863,ACTIVE,216.22,354.97,60.022,1564855204,"201051344001145","174011545737251",28.01,37.80,0,330.33,407.57,166.3,158.6,0.778,1401687.3,1401687.3,10670,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855223,722316.00
08/03/2019 14:00,2,5.967,ACTIVE,216.45,355.28,60.059,1564855204,"201051344000438","174011545737251",27.89,43.20,0,331.23,408.18,168.6,160.8,0.778,1395216.9,1395216.9,10642,0,0,0,L,1122011218,1,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855224,722317.00
08/03/2019 14:00,2,6.076,ACTIVE,216.90,357.08,60.054,1564855204,"201051344001135","174011545737251",27.49,43.40,0,330.63,407.87,169.2,161.3,0.769,1383021.6,1383021.6,10634,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855225,722318.00
08/03/2019 14:00,2,5.707,ACTIVE,218.03,357.08,60.012,1564855204,"201051344000983","174011545737251",27.71,43.80,0,332.73,412.38,160.1,152.6,0.751,1398384.4,1398384.4,10640,0,0,0,L,1122011218,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855226,722319.00
08/03/2019 14:00,2,5.906,ACTIVE,217.13,355.88,60.012,1564855204,"201051344001203","174011545737251",27.63,43.40,0,332.13,408.48,165.3,157.6,0.773,1391183.2,1391183.2,10656,0,0,0,L,1122011218,1,124.72,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855227,722320.00
08/03/2019 14:00,2,5.799,ACTIVE,215.77,356.18,60.006,1564855204,"201051344001230","174011545737251",27.67,36.80,0,329.73,406.67,162.6,155.0,0.765,1385418.4,1385418.4,10685,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855228,722321.00
08/03/2019 14:00,2,5.873,ACTIVE,215.77,354.37,60.022,1564855204,"201051344000646","174011545737251",27.73,43.80,0,329.13,405.77,165.0,157.3,0.765,1379469.0,1379469.0,10656,0,0,0,L,1122011218,1,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855229,722322.00
08/03/2019 14:00,2,5.721,ACTIVE,216.90,354.67,60.012,1564855204,"201051344000867","174011545737251",27.63,44.00,0,330.33,406.37,160.0,152.5,0.738,1375530.7,1375530.7,10653,0,0,0,L,1122011218,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855230,722323.00
08/03/2019 14:00,2,5.672,ACTIVE,216.90,357.68,60.017,1564855204,"201051344000633","174011545737251",27.91,42.50,0,332.13,410.58,160.4,152.9,0.756,1372180.9,1372180.9,10662,0,0,0,L,1122011218,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855231,722324.00
08/03/2019 14:00,2,5.855,ACTIVE,216.00,354.37,60.012,1564855204,"201051344000955","174011545737251",28.01,45.50,0,329.73,405.77,166.1,158.4,0.773,1400231.0,1400231.0,10654,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855232,722325.00
08/03/2019 14:00,2,5.588,ACTIVE,217.35,356.48,60.017,1564855204,"201051344000648","174011545737251",27.77,41.30,0,333.03,412.08,157.1,149.7,0.742,1385638.3,1385638.3,10636,0,0,0,L,1122011218,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855233,722326.00
08/03/2019 14:00,2,5.615,ACTIVE,217.58,354.97,60.022,1564855204,"201051344000645","174011545737251",27.21,44.50,0,334.24,410.58,154.7,147.4,0.707,1391493.7,1391493.7,10645,0,0,0,L,1122011218,1,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855234,722327.00
08/03/2019 14:00,2,5.504,ACTIVE,217.35,356.18,60.028,1564855204,"201051344000569","174011545737251",27.41,42.30,0,332.13,411.18,152.7,145.4,0.716,1408815.2,1408815.2,10638,0,0,0,L,1122011218,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855235,722328.00
08/03/2019 14:00,2,5.395,ACTIVE,217.13,360.38,60.017,1564855204,"179051228000119","174011545737251",27.59,47.80,0,333.93,409.98,150.6,143.5,0.729,194663.2,194663.2,10739,0,0,0,L,46974696,1,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564855236,722329.00
08/03/2019 14:15,2,6.076,ACTIVE,218.48,359.48,59.996,1564856104,"201051344000579","174011545737251",28.15,41.80,0,333.03,419.60,173.2,165.2,0.800,1410317.2,1410317.2,10647,0,0,0,L,1122011218,1,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856105,722330.00
08/03/2019 14:15,2,6.146,ACTIVE,217.35,361.59,59.996,1564856104,"201051344001025","174011545737251",27.73,43.00,0,326.12,421.40,172.4,164.5,0.787,1395842.5,1395842.5,10641,0,0,0,L,1122011218,1,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856106,722331.00
08/03/2019 14:15,2,5.947,ACTIVE,217.35,357.68,60.006,1564856104,"201051344001093","174011545737251",27.79,40.40,0,331.53,420.20,167.3,159.6,0.773,1377369.0,1377369.0,10671,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856107,722332.00
08/03/2019 14:15,2,6.045,ACTIVE,218.48,359.18,60.012,1564856104,"201051344000458","174011545737251",27.57,43.80,0,333.03,419.00,168.7,160.9,0.800,1390736.4,1390736.4,10636,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856108,722333.00
08/03/2019 14:15,2,6.021,ACTIVE,216.22,356.48,59.985,1564856104,"201051344000890","174011545737251",27.79,39.80,0,330.03,415.99,169.4,161.6,0.787,1392638.6,1392638.6,10645,0,0,0,L,1122011218,1,124.27,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856109,722334.00
08/03/2019 14:15,2,6.121,ACTIVE,218.48,354.67,60.001,1564856104,"201051344000988","174011545737251",17.89,38.80,0,333.33,394.95,111.1,105.3,0.526,1053425.1,1053425.1,10636,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856110,722335.00
08/03/2019 14:15,2,6.072,ACTIVE,217.35,358.58,60.001,1564856104,"201051344000582","174011545737251",27.51,42.00,0,330.93,421.70,169.1,161.3,0.795,1369638.6,1369638.6,10636,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856111,722336.00
08/03/2019 14:15,2,6.236,ACTIVE,217.35,358.58,60.001,1564856104,"201051344000868","174011545737251",27.33,40.60,0,331.83,418.70,172.6,164.7,0.787,1377701.5,1377701.5,10634,0,0,0,L,1122011218,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856113,722337.00
08/03/2019 14:15,2,6.221,ACTIVE,218.48,360.38,59.996,1564856104,"201051344000576","174011545737251",27.31,44.00,0,330.63,417.19,172.0,164.1,0.813,1393521.1,1393521.1,10663,0,0,0,L,1122011218,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856114,722338.00
08/03/2019 14:15,2,6.309,ACTIVE,218.71,359.78,59.996,1564856104,"201051344001158","174011545737251",27.49,40.80,0,333.03,419.00,175.7,167.7,0.826,1371018.3,1371018.3,10633,0,0,0,L,1122011218,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856115,722339.00
08/03/2019 14:15,2,6.285,ACTIVE,217.35,358.58,59.996,1564856104,"201051344000917","174011545737251",27.65,44.50,0,330.33,420.20,175.9,167.9,0.818,1386924.9,1386924.9,10670,0,0,0,L,1122011218,1,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856116,722340.00
08/03/2019 14:15,2,6.283,ACTIVE,216.67,351.07,60.033,1564856104,"201051344000417","174011545737251",18.01,43.00,0,332.73,389.24,114.6,108.7,0.521,1093974.8,1093974.8,10665,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856116,722341.00
08/03/2019 14:15,2,6.348,ACTIVE,216.45,360.08,59.990,1564856104,"201051344000685","174011545737251",27.67,39.50,0,329.43,415.99,178.0,169.8,0.840,1392796.1,1392796.1,10651,0,0,0,L,1122011218,1,124.72,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856117,722342.00
08/03/2019 14:15,2,6.494,ACTIVE,217.80,358.88,60.001,1564856104,"201051344000651","174011545737251",27.55,46.20,0,332.13,421.70,181.2,173.0,0.818,1387446.2,1387446.2,10643,0,0,0,L,1122011218,1,125.17,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856118,722343.00
08/03/2019 14:15,2,6.465,ACTIVE,216.90,357.38,59.990,1564856104,"201051344000594","174011545737251",28.49,43.00,0,329.73,421.10,186.4,178.0,0.840,1397092.1,1397092.1,10642,0,0,0,L,1122011218,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856119,722344.00
08/03/2019 14:15,2,6.709,ACTIVE,219.16,360.99,60.001,1564856104,"201051344000469","174011545737251",27.47,40.00,0,332.43,419.00,186.7,178.2,0.884,1377469.3,1377469.3,10652,0,0,0,L,1122011218,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856120,722345.00
08/03/2019 14:15,2,6.963,ACTIVE,218.03,359.78,60.033,1564856104,"201051344000585","174011545737251",27.14,40.80,0,331.53,421.10,191.5,182.9,0.902,1403388.0,1403388.0,10637,0,0,0,L,1122011218,1,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856121,722346.00
08/03/2019 14:15,2,7.045,ACTIVE,219.61,364.59,60.006,1564856104,"201051344000853","174011545737251",27.43,42.50,0,336.04,418.70,195.6,186.9,0.893,1400145.8,1400145.8,10650,0,0,0,L,1122011218,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856122,722347.00
08/03/2019 14:15,2,6.748,ACTIVE,216.90,359.18,60.012,1564856104,"201051344001145","174011545737251",28.15,38.80,0,330.63,417.19,192.3,183.7,0.893,1401730.1,1401730.1,10671,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856123,722348.00
08/03/2019 14:15,2,6.941,ACTIVE,217.58,361.59,60.006,1564856104,"201051344000438","174011545737251",27.93,43.60,0,330.93,421.70,196.4,187.6,0.915,1395259.8,1395259.8,10643,0,0,0,L,1122011218,1,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856124,722349.00
08/03/2019 14:15,2,7.178,ACTIVE,217.80,359.78,59.980,1564856104,"201051344001135","174011545737251",27.87,43.80,0,330.03,421.70,202.4,193.4,0.919,1383064.5,1383064.5,10635,0,0,0,L,1122011218,1,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856125,722350.00
08/03/2019 14:15,2,7.439,ACTIVE,219.84,366.40,59.996,1564856104,"201051344000983","174011545737251",27.67,43.60,0,332.73,418.39,208.6,199.4,0.968,1398426.3,1398426.3,10641,0,0,0,L,1122011218,1,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856126,722351.00
08/03/2019 14:15,2,7.604,ACTIVE,218.48,361.59,60.001,1564856104,"201051344001203","174011545737251",27.37,43.80,0,331.83,421.70,210.7,201.4,0.986,1391226.1,1391226.1,10657,0,0,0,L,1122011218,1,125.62,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856127,722352.00
08/03/2019 14:15,2,7.529,ACTIVE,216.90,360.69,60.006,1564856104,"201051344001230","174011545737251",27.53,37.30,0,329.13,415.39,209.9,200.6,0.990,1385460.8,1385460.8,10686,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856128,722353.00
08/03/2019 14:15,2,7.588,ACTIVE,217.13,362.49,59.996,1564856104,"201051344000646","174011545737251",27.61,42.80,0,328.52,417.19,212.2,202.9,0.990,1379511.9,1379511.9,10657,0,0,0,L,1122011218,1,124.72,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856129,722354.00
08/03/2019 14:15,2,7.676,ACTIVE,218.71,363.69,59.996,1564856104,"201051344000867","174011545737251",27.23,45.30,0,328.82,417.49,211.7,202.4,0.955,1375572.7,1375572.7,10654,0,0,0,L,1122011218,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856130,722355.00
08/03/2019 14:15,2,7.613,ACTIVE,218.71,365.19,59.996,1564856104,"201051344000633","174011545737251",27.63,42.50,0,332.13,419.00,213.1,203.7,1.003,1372222.9,1372222.9,10663,0,0,0,L,1122011218,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856131,722356.00
08/03/2019 14:15,2,7.613,ACTIVE,217.35,362.79,59.996,1564856104,"201051344000955","174011545737251",27.77,45.80,0,330.33,415.39,214.1,204.7,0.994,1400274.1,1400274.1,10655,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856132,722357.00
08/03/2019 14:15,2,7.727,ACTIVE,219.61,366.70,59.990,1564856104,"201051344000648","174011545737251",27.33,42.00,0,333.03,418.39,213.8,204.5,0.999,1385679.7,1385679.7,10637,0,0,0,L,1122011218,1,123.81,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856133,722358.00
08/03/2019 14:15,2,7.957,ACTIVE,220.06,364.59,60.001,1564856104,"201051344000645","174011545737251",26.70,45.00,0,333.33,416.59,215.3,205.9,0.972,1391535.0,1391535.0,10646,0,0,0,L,1122011218,1,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856134,722359.00
08/03/2019 14:15,2,7.869,ACTIVE,220.06,367.00,59.964,1564856104,"201051344000569","174011545737251",27.47,42.50,0,332.73,418.70,218.9,209.4,1.030,1408856.9,1408856.9,10639,0,0,0,L,1122011218,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856135,722360.00
08/03/2019 14:15,2,8.051,ACTIVE,220.06,372.11,60.001,1564856104,"179051228000119","174011545737251",27.33,48.00,0,335.44,418.70,222.8,213.2,1.074,194705.2,194705.2,10740,0,0,0,L,46974696,1,124.49,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564856136,722361.00
08/03/2019 14:30,2,6.492,ACTIVE,218.71,360.69,60.022,1564857003,"201051344000579","174011545737251",27.85,43.40,0,334.84,426.21,183.2,174.9,0.857,1410364.6,1410364.6,10648,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857005,722362.00
08/03/2019 14:30,2,6.633,ACTIVE,217.58,358.28,60.049,1564857003,"201051344001025","174011545737251",27.06,44.00,0,329.43,424.41,181.6,173.3,0.822,1395889.5,1395889.5,10642,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857006,722363.00
08/03/2019 14:30,2,6.295,ACTIVE,217.58,359.48,60.012,1564857003,"201051344001093","174011545737251",27.47,41.30,0,330.93,422.90,175.1,167.1,0.809,1377414.9,1377414.9,10672,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857007,722364.00
