ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 14:30,2,6.127,ACTIVE,218.26,359.18,60.028,1564857003,"201051344000458","174011545737251",27.47,43.80,0,333.03,429.82,170.5,162.6,0.804,1390782.6,1390782.6,10637,0,0,0,L,1122011218,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857007,722365.00
08/03/2019 14:30,2,6.357,ACTIVE,216.45,359.18,59.990,1564857003,"201051344000890","174011545737251",27.29,40.20,0,329.43,419.60,175.7,167.6,0.809,1392685.2,1392685.2,10646,0,0,0,L,1122011218,1,124.27,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857008,722366.00
08/03/2019 14:30,2,5.998,ACTIVE,218.26,354.07,60.017,1564857003,"201051344000988","174011545737251",17.87,39.30,0,337.24,400.66,108.7,103.0,0.495,1053455.0,1053455.0,10637,0,0,0,L,1122011218,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857009,722367.00
08/03/2019 14:30,2,6.127,ACTIVE,217.58,359.48,60.022,1564857003,"201051344000582","174011545737251",27.19,43.80,0,331.53,425.61,168.8,161.0,0.791,1369684.9,1369684.9,10637,0,0,0,L,1122011218,1,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857010,722368.00
08/03/2019 14:30,2,5.949,ACTIVE,216.67,355.58,60.022,1564857003,"201051344000868","174011545737251",26.88,40.80,0,331.53,423.20,161.9,154.3,0.747,1377747.4,1377747.4,10635,0,0,0,L,1122011218,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857011,722369.00
08/03/2019 14:30,2,5.760,ACTIVE,217.80,358.58,60.017,1564857003,"201051344000576","174011545737251",27.15,45.80,0,333.33,424.11,158.4,150.9,0.742,1393566.2,1393566.2,10664,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857012,722370.00
08/03/2019 14:30,2,5.850,ACTIVE,218.03,357.98,60.022,1564857003,"201051344001158","174011545737251",27.19,41.30,0,333.63,422.90,161.0,153.5,0.751,1371064.4,1371064.4,10634,0,0,0,L,1122011218,1,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857013,722371.00
08/03/2019 14:30,2,5.846,ACTIVE,217.13,356.48,60.017,1564857003,"201051344000917","174011545737251",27.47,46.80,0,330.93,422.90,162.8,155.2,0.742,1386971.4,1386971.4,10671,0,0,0,L,1122011218,1,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857014,722372.00
08/03/2019 14:30,2,5.758,ACTIVE,216.22,350.17,60.022,1564857003,"201051344000417","174011545737251",17.99,44.00,0,333.03,394.65,104.9,99.3,0.482,1094004.7,1094004.7,10666,0,0,0,L,1122011218,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857015,722373.00
08/03/2019 14:30,2,5.877,ACTIVE,216.00,356.78,59.990,1564857003,"201051344000685","174011545737251",27.29,39.80,0,329.73,418.09,162.5,155.0,0.787,1392842.8,1392842.8,10652,0,0,0,L,1122011218,1,124.49,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857016,722374.00
08/03/2019 14:30,2,6.074,ACTIVE,217.35,358.28,60.017,1564857003,"201051344000651","174011545737251",26.68,47.50,0,331.23,422.30,164.1,156.5,0.751,1387492.9,1387492.9,10644,0,0,0,L,1122011218,1,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857017,722375.00
08/03/2019 14:30,2,5.959,ACTIVE,216.45,358.58,60.006,1564857003,"201051344000594","174011545737251",27.91,43.60,0,329.43,425.01,168.4,160.6,0.778,1397139.2,1397139.2,10643,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857018,722376.00
08/03/2019 14:30,2,5.992,ACTIVE,218.26,358.58,60.028,1564857003,"201051344000469","174011545737251",27.12,40.20,0,332.73,423.20,164.5,156.8,0.782,1377515.2,1377515.2,10653,0,0,0,L,1122011218,1,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857019,722377.00
08/03/2019 14:30,2,6.162,ACTIVE,217.35,357.38,60.012,1564857003,"201051344000585","174011545737251",27.43,42.00,0,331.83,422.30,171.2,163.3,0.804,1403435.4,1403435.4,10638,0,0,0,L,1122011218,1,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857020,722378.00
08/03/2019 14:30,2,5.955,ACTIVE,218.26,357.98,60.017,1564857003,"201051344000853","174011545737251",27.06,43.40,0,335.14,427.11,163.1,155.5,0.765,1400191.6,1400191.6,10651,0,0,0,L,1122011218,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857021,722379.00
08/03/2019 14:30,2,5.975,ACTIVE,216.22,356.18,60.028,1564857003,"201051344001145","174011545737251",28.03,39.50,0,330.03,423.20,169.6,161.8,0.795,1401777.2,1401777.2,10672,0,0,0,L,1122011218,1,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857022,722380.00
08/03/2019 14:30,2,5.957,ACTIVE,216.90,356.18,59.980,1564857003,"201051344000438","174011545737251",27.87,43.80,0,330.93,424.11,168.2,160.4,0.787,1395306.7,1395306.7,10644,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857022,722381.00
08/03/2019 14:30,2,6.100,ACTIVE,216.90,357.08,60.017,1564857003,"201051344001135","174011545737251",27.12,45.30,0,330.63,424.41,167.5,159.8,0.760,1383111.2,1383111.2,10636,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857023,722382.00
08/03/2019 14:30,2,5.863,ACTIVE,218.03,357.38,60.012,1564857003,"201051344000983","174011545737251",27.41,44.30,0,333.03,423.20,162.7,155.1,0.765,1398472.3,1398472.3,10642,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857024,722383.00
08/03/2019 14:30,2,5.873,ACTIVE,217.35,356.78,59.980,1564857003,"201051344001203","174011545737251",27.71,43.80,0,332.43,423.81,164.8,157.2,0.778,1391272.9,1391272.9,10658,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857025,722384.00
08/03/2019 14:30,2,5.861,ACTIVE,215.77,354.67,60.017,1564857003,"201051344001230","174011545737251",27.65,37.30,0,328.22,418.09,164.0,156.4,0.773,1385507.3,1385507.3,10687,0,0,0,L,1122011218,1,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857026,722385.00
08/03/2019 14:30,2,5.984,ACTIVE,216.00,357.08,60.028,1564857003,"201051344000646","174011545737251",27.29,43.40,0,327.62,423.50,165.5,157.8,0.769,1379558.5,1379558.5,10658,0,0,0,L,1122011218,1,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857027,722386.00
08/03/2019 14:30,2,5.996,ACTIVE,216.67,354.67,60.017,1564857003,"201051344000867","174011545737251",26.84,47.30,0,331.23,422.30,163.0,155.4,0.742,1375618.7,1375618.7,10655,0,0,0,L,1122011218,1,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857028,722387.00
08/03/2019 14:30,2,5.916,ACTIVE,216.90,356.78,60.006,1564857003,"201051344000633","174011545737251",27.25,43.60,0,331.83,423.20,163.3,155.7,0.778,1372268.8,1372268.8,10664,0,0,0,L,1122011218,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857029,722388.00
08/03/2019 14:30,2,6.008,ACTIVE,216.00,355.28,60.028,1564857003,"201051344000955","174011545737251",27.29,46.80,0,329.43,418.39,166.2,158.4,0.778,1400320.9,1400320.9,10656,0,0,0,L,1122011218,1,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857030,722389.00
08/03/2019 14:30,2,5.826,ACTIVE,217.35,357.38,60.028,1564857003,"201051344000648","174011545737251",27.49,42.80,0,333.63,423.81,162.2,154.6,0.769,1385725.1,1385725.1,10638,0,0,0,L,1122011218,1,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857031,722390.00
08/03/2019 14:30,2,6.008,ACTIVE,217.80,356.48,60.038,1564857003,"201051344000645","174011545737251",26.92,46.20,0,334.54,422.30,163.8,156.2,0.751,1391580.1,1391580.1,10647,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857032,722391.00
08/03/2019 14:30,2,6.180,ACTIVE,217.80,359.48,60.028,1564857003,"201051344000569","174011545737251",27.33,43.20,0,331.53,423.81,171.1,163.2,0.804,1408902.3,1408902.3,10641,0,0,0,L,1122011218,1,122.91,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857034,722392.00
08/03/2019 14:30,2,6.262,ACTIVE,218.03,364.29,60.022,1564857003,"179051228000119","174011545737251",27.45,49.00,0,335.74,428.31,174.1,166.1,0.840,194751.0,194751.0,10741,0,0,0,L,46974696,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857035,722393.00
08/03/2019 14:45,2,4.127,ACTIVE,216.00,351.07,60.006,1564857904,"201051344000579","174011545737251",28.37,43.20,0,325.52,427.71,118.5,112.5,0.561,1410413.0,1410413.0,10649,0,0,0,L,1122011218,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857905,722394.00
08/03/2019 14:45,2,4.271,ACTIVE,215.54,349.86,60.006,1564857904,"201051344001025","174011545737251",27.25,45.00,0,324.92,424.41,117.8,111.8,0.544,1395937.6,1395937.6,10643,0,0,0,L,1122011218,1,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857906,722395.00
08/03/2019 14:45,2,4.096,ACTIVE,215.77,351.67,60.006,1564857904,"201051344001093","174011545737251",27.29,41.80,0,328.82,423.50,113.2,107.3,0.517,1377462.0,1377462.0,10673,0,0,0,L,1122011218,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857907,722396.00
08/03/2019 14:45,2,4.121,ACTIVE,216.00,349.56,60.006,1564857904,"201051344000458","174011545737251",27.35,44.30,0,325.82,427.11,114.2,108.3,0.561,1390829.9,1390829.9,10638,0,0,0,L,1122011218,1,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857908,722397.00
08/03/2019 14:45,2,4.209,ACTIVE,214.87,348.36,60.038,1564857904,"201051344000890","174011545737251",27.37,40.80,0,320.11,423.50,116.7,110.7,0.539,1392733.0,1392733.0,10647,0,0,0,L,1122011218,1,123.59,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857909,722398.00
08/03/2019 14:45,2,4.023,ACTIVE,216.00,358.88,60.006,1564857904,"201051344000988","174011545737251",18.11,39.80,0,319.51,398.86,73.8,69.3,0.636,1053485.3,1053485.3,10638,0,0,0,L,1122011218,1,122.23,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857910,722399.00
08/03/2019 14:45,2,4.154,ACTIVE,215.77,350.17,60.006,1564857904,"201051344000582","174011545737251",27.25,44.00,0,326.42,425.61,114.7,108.7,0.548,1369732.4,1369732.4,10638,0,0,0,L,1122011218,1,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857911,722400.00
08/03/2019 14:45,2,4.125,ACTIVE,215.09,348.96,60.012,1564857904,"201051344000868","174011545737251",27.06,41.50,0,326.42,423.50,113.0,107.1,0.526,1377794.2,1377794.2,10636,0,0,0,L,1122011218,1,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857912,722401.00
08/03/2019 14:45,2,3.967,ACTIVE,216.00,351.37,60.012,1564857904,"201051344000576","174011545737251",27.37,47.50,0,325.82,426.81,110.0,104.2,0.517,1393612.3,1393612.3,10665,0,0,0,L,1122011218,1,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857913,722402.00
08/03/2019 14:45,2,4.104,ACTIVE,215.77,349.56,60.006,1564857904,"201051344001158","174011545737251",27.37,42.50,0,325.22,426.51,113.7,107.8,0.539,1371111.5,1371111.5,10635,0,0,0,L,1122011218,1,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857914,722403.00
08/03/2019 14:45,2,4.082,ACTIVE,215.32,349.86,60.012,1564857904,"201051344000917","174011545737251",27.71,49.00,0,325.82,423.50,114.6,108.7,0.530,1387019.1,1387019.1,10672,0,0,0,L,1122011218,1,123.14,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857915,722404.00
08/03/2019 14:45,2,4.074,ACTIVE,214.87,355.88,60.012,1564857904,"201051344000417","174011545737251",18.13,43.20,0,319.81,395.55,74.7,70.2,0.619,1094035.2,1094035.2,10667,0,0,0,L,1122011218,1,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857916,722405.00
08/03/2019 14:45,2,4.133,ACTIVE,214.87,349.86,60.006,1564857904,"201051344000685","174011545737251",27.35,40.80,0,320.71,420.80,114.5,108.6,0.566,1392890.5,1392890.5,10653,0,0,0,L,1122011218,1,123.81,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857917,722406.00
08/03/2019 14:45,2,4.178,ACTIVE,215.77,350.77,60.012,1564857904,"201051344000651","174011545737251",27.33,49.30,0,325.82,423.20,115.6,109.6,0.517,1387540.7,1387540.7,10645,0,0,0,L,1122011218,1,124.04,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857918,722407.00
08/03/2019 14:45,2,4.115,ACTIVE,214.64,348.66,60.006,1564857904,"201051344000594","174011545737251",27.83,44.00,0,323.72,424.71,116.0,110.0,0.544,1397187.1,1397187.1,10644,0,0,0,L,1122011218,1,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857919,722408.00
08/03/2019 14:45,2,4.098,ACTIVE,216.00,350.17,60.006,1564857904,"201051344000469","174011545737251",27.10,41.50,0,327.92,426.81,112.5,106.6,0.548,1377562.1,1377562.1,10654,0,0,0,L,1122011218,1,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857920,722409.00
08/03/2019 14:45,2,4.318,ACTIVE,215.77,350.47,60.012,1564857904,"201051344000585","174011545737251",27.17,42.80,0,327.02,422.00,118.8,112.7,0.557,1403483.8,1403483.8,10639,0,0,0,L,1122011218,1,123.14,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857921,722410.00
08/03/2019 14:45,2,4.070,ACTIVE,216.45,351.67,60.017,1564857904,"201051344000853","174011545737251",27.23,44.00,0,330.33,428.31,112.3,106.5,0.530,1400238.4,1400238.4,10652,0,0,0,L,1122011218,1,122.91,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857921,722411.00
08/03/2019 14:45,2,4.121,ACTIVE,215.09,350.47,60.012,1564857904,"201051344001145","174011545737251",27.83,39.50,0,319.21,424.11,116.2,110.2,0.544,1401825.3,1401825.3,10673,0,0,0,L,1122011218,1,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857922,722412.00
08/03/2019 14:45,2,4.111,ACTIVE,215.32,350.77,60.012,1564857904,"201051344000438","174011545737251",27.99,44.80,0,326.42,424.71,116.5,110.6,0.552,1395354.5,1395354.5,10645,0,0,0,L,1122011218,1,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857923,722413.00
08/03/2019 14:45,2,4.234,ACTIVE,215.32,349.26,60.043,1564857904,"201051344001135","174011545737251",27.25,46.00,0,327.62,426.51,117.0,111.0,0.535,1383158.9,1383158.9,10637,0,0,0,L,1122011218,1,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857924,722414.00
08/03/2019 14:45,2,4.076,ACTIVE,216.00,350.17,60.012,1564857904,"201051344000983","174011545737251",27.55,45.30,0,325.82,426.21,113.7,107.8,0.539,1398519.2,1398519.2,10643,0,0,0,L,1122011218,1,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857925,722415.00
08/03/2019 14:45,2,4.201,ACTIVE,215.77,348.96,60.012,1564857904,"201051344001203","174011545737251",27.29,44.50,0,327.62,428.31,116.1,110.1,0.548,1391320.6,1391320.6,10659,0,0,0,L,1122011218,1,124.04,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857926,722416.00
08/03/2019 14:45,2,4.027,ACTIVE,214.64,348.36,60.022,1564857904,"201051344001230","174011545737251",27.99,38.00,0,320.11,420.20,114.2,108.3,0.544,1385554.8,1385554.8,10688,0,0,0,L,1122011218,1,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857927,722417.00
08/03/2019 14:45,2,4.143,ACTIVE,214.64,348.96,60.001,1564857904,"201051344000646","174011545737251",27.71,43.80,0,319.81,423.50,116.3,110.4,0.548,1379606.2,1379606.2,10659,0,0,0,L,1122011218,1,123.36,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857928,722418.00
08/03/2019 14:45,2,4.074,ACTIVE,215.09,347.76,60.022,1564857904,"201051344000867","174011545737251",27.53,48.30,0,326.72,431.02,113.6,107.7,0.504,1375665.6,1375665.6,10656,0,0,0,L,1122011218,1,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857929,722419.00
08/03/2019 14:45,2,4.062,ACTIVE,215.32,350.77,60.012,1564857904,"201051344000633","174011545737251",27.55,44.00,0,326.12,422.60,113.5,107.6,0.544,1372315.8,1372315.8,10665,0,0,0,L,1122011218,1,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857930,722420.00
08/03/2019 14:45,2,4.158,ACTIVE,214.64,349.26,60.049,1564857904,"201051344000955","174011545737251",27.71,47.00,0,325.52,421.40,116.7,110.7,0.557,1400368.6,1400368.6,10657,0,0,0,L,1122011218,1,122.68,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857931,722421.00
08/03/2019 14:45,2,4.012,ACTIVE,215.54,349.26,60.043,1564857904,"201051344000648","174011545737251",27.47,43.80,0,322.81,424.11,111.7,105.8,0.535,1385771.4,1385771.4,10639,0,0,0,L,1122011218,1,121.78,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857932,722422.00
08/03/2019 14:45,2,4.039,ACTIVE,215.77,349.56,60.049,1564857904,"201051344000645","174011545737251",27.10,46.80,0,325.22,422.30,110.8,105.1,0.521,1391626.2,1391626.2,10648,0,0,0,L,1122011218,1,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857933,722423.00
08/03/2019 14:45,2,4.088,ACTIVE,215.54,350.17,59.980,1564857904,"201051344000569","174011545737251",27.10,43.60,0,324.32,423.81,112.1,106.3,0.535,1408948.6,1408948.6,10642,0,0,0,L,1122011218,1,122.01,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857934,722424.00
08/03/2019 14:45,2,4.074,ACTIVE,215.54,354.67,60.043,1564857904,"179051228000119","174011545737251",27.49,49.80,0,332.73,429.22,113.5,107.6,0.548,194797.7,194797.7,10742,0,0,0,L,46974696,1,122.23,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564857935,722425.00
08/03/2019 15:00,2,3.777,ACTIVE,215.77,348.66,60.043,1564858804,"201051344000579","174011545737251",28.78,39.80,0,332.73,380.82,110.2,104.4,0.517,1410440.1,1410440.1,10650,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858805,722426.00
08/03/2019 15:00,2,3.949,ACTIVE,215.09,349.56,60.043,1564858804,"201051344001025","174011545737251",27.81,42.00,0,332.73,380.52,111.3,105.5,0.508,1395964.8,1395964.8,10644,0,0,0,L,1122011218,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858806,722427.00
08/03/2019 15:00,2,3.717,ACTIVE,215.32,349.86,60.043,1564858804,"201051344001093","174011545737251",28.29,39.00,0,334.24,379.92,106.5,100.8,0.504,1377488.1,1377488.1,10674,0,0,0,L,1122011218,1,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858807,722428.00
08/03/2019 15:00,2,3.770,ACTIVE,215.77,348.36,60.038,1564858804,"201051344000458","174011545737251",27.97,41.80,0,333.93,380.22,106.8,101.1,0.517,1390856.3,1390856.3,10639,0,0,0,L,1122011218,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858808,722429.00
08/03/2019 15:00,2,3.848,ACTIVE,214.64,348.96,60.038,1564858804,"201051344000890","174011545737251",28.17,38.40,0,331.83,378.12,109.9,104.1,0.504,1392760.0,1392760.0,10648,0,0,0,L,1122011218,1,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858809,722430.00
08/03/2019 15:00,2,3.799,ACTIVE,215.77,357.08,60.012,1564858804,"201051344000988","174011545737251",18.27,36.50,0,332.43,390.44,70.3,65.9,0.614,1053502.4,1053502.4,10639,0,0,0,L,1122011218,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858810,722431.00
08/03/2019 15:00,2,3.791,ACTIVE,215.54,349.86,60.049,1564858804,"201051344000582","174011545737251",28.13,41.80,0,333.63,381.12,108.0,102.4,0.517,1369758.9,1369758.9,10639,0,0,0,L,1122011218,1,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858811,722432.00
08/03/2019 15:00,2,3.773,ACTIVE,214.64,347.46,60.043,1564858804,"201051344000868","174011545737251",27.99,39.80,0,332.73,378.72,107.1,101.4,0.495,1377820.5,1377820.5,10637,0,0,0,L,1122011218,1,122.01,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858812,722433.00
08/03/2019 15:00,2,3.682,ACTIVE,215.77,349.26,60.049,1564858804,"201051344000576","174011545737251",27.93,44.50,0,331.53,381.73,104.2,98.6,0.491,1393637.8,1393637.8,10666,0,0,0,L,1122011218,1,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858813,722434.00
08/03/2019 15:00,2,3.803,ACTIVE,215.77,349.26,60.022,1564858804,"201051344001158","174011545737251",27.99,39.00,0,334.24,380.22,107.7,102.0,0.508,1371137.9,1371137.9,10636,0,0,0,L,1122011218,1,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858814,722435.00
08/03/2019 15:00,2,3.791,ACTIVE,215.09,348.66,60.012,1564858804,"201051344000917","174011545737251",28.17,46.20,0,330.63,378.42,108.1,102.4,0.499,1387045.6,1387045.6,10673,0,0,0,L,1122011218,1,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858815,722436.00
08/03/2019 15:00,2,3.850,ACTIVE,214.87,354.37,60.049,1564858804,"201051344000417","174011545737251",18.31,39.30,0,318.91,388.04,71.4,67.0,0.588,1094052.4,1094052.4,10668,0,0,0,L,1122011218,1,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858815,722437.00
08/03/2019 15:00,2,3.838,ACTIVE,214.64,349.56,60.054,1564858804,"201051344000685","174011545737251",28.03,38.20,0,332.73,379.02,109.0,103.3,0.544,1392917.1,1392917.1,10654,0,0,0,L,1122011218,1,123.59,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858816,722438.00
08/03/2019 15:00,2,3.885,ACTIVE,215.54,349.26,60.054,1564858804,"201051344000651","174011545737251",27.99,45.80,0,333.93,380.82,110.2,104.4,0.521,1387567.5,1387567.5,10646,0,0,0,L,1122011218,1,123.81,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858817,722439.00
08/03/2019 15:00,2,3.715,ACTIVE,214.64,347.76,60.043,1564858804,"201051344000594","174011545737251",28.96,41.00,0,332.13,376.92,109.0,103.2,0.508,1397213.9,1397213.9,10645,0,0,0,L,1122011218,1,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858818,722440.00
08/03/2019 15:00,2,3.764,ACTIVE,215.77,349.56,60.070,1564858804,"201051344000469","174011545737251",28.09,38.80,0,333.33,380.22,107.1,101.4,0.521,1377588.3,1377588.3,10655,0,0,0,L,1122011218,1,122.23,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858819,722441.00
08/03/2019 15:00,2,4.006,ACTIVE,215.54,350.47,60.054,1564858804,"201051344000585","174011545737251",27.93,39.80,0,333.93,381.73,113.3,107.5,0.530,1403511.6,1403511.6,10640,0,0,0,L,1122011218,1,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858820,722442.00
08/03/2019 15:00,2,3.707,ACTIVE,216.00,350.77,60.054,1564858804,"201051344000853","174011545737251",28.39,41.00,0,333.93,379.02,106.7,101.0,0.499,1400264.5,1400264.5,10653,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858821,722443.00
08/03/2019 15:00,2,3.785,ACTIVE,214.87,348.06,60.043,1564858804,"201051344001145","174011545737251",28.51,37.00,0,334.24,379.92,109.2,103.5,0.513,1401852.2,1401852.2,10674,0,0,0,L,1122011218,1,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858822,722444.00
08/03/2019 15:00,2,3.807,ACTIVE,214.87,349.26,60.038,1564858804,"201051344000438","174011545737251",28.61,41.80,0,333.63,380.82,110.3,104.6,0.517,1395381.6,1395381.6,10646,0,0,0,L,1122011218,1,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858823,722445.00
08/03/2019 15:00,2,3.918,ACTIVE,214.87,348.36,60.043,1564858804,"201051344001135","174011545737251",27.97,43.40,0,333.63,379.02,111.0,105.3,0.508,1383186.2,1383186.2,10638,0,0,0,L,1122011218,1,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858824,722446.00
08/03/2019 15:00,2,3.729,ACTIVE,215.77,348.96,60.054,1564858804,"201051344000983","174011545737251",28.53,42.30,0,333.93,380.22,107.7,102.0,0.513,1398545.7,1398545.7,10644,0,0,0,L,1122011218,1,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858825,722447.00
08/03/2019 15:00,2,3.879,ACTIVE,215.32,349.56,60.054,1564858804,"201051344001203","174011545737251",28.05,43.20,0,333.33,381.42,110.1,104.4,0.508,1391347.6,1391347.6,10660,0,0,0,L,1122011218,1,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858826,722448.00
08/03/2019 15:00,2,3.746,ACTIVE,214.41,348.06,60.049,1564858804,"201051344001230","174011545737251",28.43,35.60,0,332.43,375.41,107.9,102.2,0.513,1385581.3,1385581.3,10689,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858827,722449.00
08/03/2019 15:00,2,3.873,ACTIVE,214.19,348.06,60.017,1564858804,"201051344000646","174011545737251",28.11,41.00,0,332.43,376.62,110.3,104.6,0.513,1379633.3,1379633.3,10660,0,0,0,L,1122011218,1,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858828,722450.00
08/03/2019 15:00,2,3.746,ACTIVE,215.09,346.26,60.049,1564858804,"201051344000867","174011545737251",28.35,46.60,0,333.33,374.51,107.5,101.9,0.477,1375692.0,1375692.0,10657,0,0,0,L,1122011218,1,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858829,722451.00
08/03/2019 15:00,2,3.754,ACTIVE,215.32,348.96,60.049,1564858804,"201051344000633","174011545737251",28.15,41.50,0,333.63,380.22,107.0,101.3,0.513,1372342.1,1372342.1,10666,0,0,0,L,1122011218,1,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858830,722452.00
08/03/2019 15:00,2,3.842,ACTIVE,214.41,348.36,60.049,1564858804,"201051344000955","174011545737251",28.41,44.00,0,331.83,376.62,110.5,104.7,0.521,1400395.7,1400395.7,10658,0,0,0,L,1122011218,1,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858831,722453.00
08/03/2019 15:00,2,3.689,ACTIVE,215.54,349.56,60.054,1564858804,"201051344000648","174011545737251",28.11,40.60,0,334.54,380.52,105.0,99.4,0.504,1385797.2,1385797.2,10640,0,0,0,L,1122011218,1,122.01,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858832,722454.00
08/03/2019 15:00,2,3.740,ACTIVE,215.77,348.96,60.059,1564858804,"201051344000645","174011545737251",27.71,44.30,0,333.93,379.32,105.0,99.4,0.486,1391651.9,1391651.9,10649,0,0,0,L,1122011218,1,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858833,722455.00
08/03/2019 15:00,2,3.742,ACTIVE,215.54,348.36,60.049,1564858804,"201051344000569","174011545737251",28.05,41.00,0,333.93,380.52,106.3,100.7,0.499,1408974.6,1408974.6,10643,0,0,0,L,1122011218,1,122.01,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858834,722456.00
08/03/2019 15:00,2,3.805,ACTIVE,215.54,353.17,60.075,1564858804,"179051228000119","174011545737251",27.89,47.30,0,333.93,380.52,107.5,101.8,0.521,194801.3,194801.3,10743,0,0,0,L,46974696,1,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564858835,722457.00
08/03/2019 15:15,2,3.334,ACTIVE,215.32,347.46,60.001,1564859704,"201051344000579","174011545737251",28.78,38.40,0,321.91,385.93,97.2,91.9,0.451,1410466.4,1410466.4,10651,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859706,722458.00
08/03/2019 15:15,2,3.445,ACTIVE,214.64,347.16,60.001,1564859704,"201051344001025","174011545737251",28.25,39.80,0,330.03,384.13,98.6,93.2,0.451,1395991.4,1395991.4,10645,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859706,722459.00
08/03/2019 15:15,2,3.291,ACTIVE,215.09,347.76,60.006,1564859704,"201051344001093","174011545737251",28.23,37.00,0,333.63,383.23,94.0,88.9,0.442,1377513.5,1377513.5,10675,0,0,0,L,1122011218,1,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859707,722460.00
08/03/2019 15:15,2,3.270,ACTIVE,215.32,346.86,60.001,1564859704,"201051344000458","174011545737251",28.55,39.80,0,324.92,383.53,94.5,89.3,0.451,1390881.8,1390881.8,10640,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859708,722461.00
08/03/2019 15:15,2,3.357,ACTIVE,214.19,345.96,60.022,1564859704,"201051344000890","174011545737251",28.55,35.80,0,332.73,382.03,97.1,91.8,0.446,1392786.2,1392786.2,10649,0,0,0,L,1122011218,1,123.14,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859709,722462.00
08/03/2019 15:15,2,3.373,ACTIVE,215.32,354.97,59.996,1564859704,"201051344000988","174011545737251",18.17,34.30,0,318.91,390.44,62.1,58.0,0.535,1053519.0,1053519.0,10640,0,0,0,L,1122011218,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859710,722463.00
08/03/2019 15:15,2,3.307,ACTIVE,214.87,347.46,60.001,1564859704,"201051344000582","174011545737251",28.49,39.30,0,333.93,384.43,95.4,90.2,0.455,1369784.7,1369784.7,10640,0,0,0,L,1122011218,1,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859711,722464.00
08/03/2019 15:15,2,3.305,ACTIVE,214.64,346.86,60.006,1564859704,"201051344000868","174011545737251",28.25,37.80,0,321.01,384.13,94.5,89.3,0.442,1377846.0,1377846.0,10638,0,0,0,L,1122011218,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859712,722465.00
08/03/2019 15:15,2,3.201,ACTIVE,215.54,348.36,60.022,1564859704,"201051344000576","174011545737251",28.39,42.00,0,324.02,382.33,92.0,86.9,0.429,1393662.7,1393662.7,10667,0,0,0,L,1122011218,1,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859713,722466.00
08/03/2019 15:15,2,3.311,ACTIVE,215.54,347.16,60.001,1564859704,"201051344001158","174011545737251",28.25,37.00,0,320.71,382.93,94.7,89.5,0.446,1371163.5,1371163.5,10637,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859714,722467.00
08/03/2019 15:15,2,3.309,ACTIVE,214.87,347.16,59.975,1564859704,"201051344000917","174011545737251",28.45,43.60,0,331.83,382.33,95.3,90.1,0.438,1387071.3,1387071.3,10674,0,0,0,L,1122011218,1,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859715,722468.00
08/03/2019 15:15,2,3.299,ACTIVE,214.41,351.97,60.001,1564859704,"201051344000417","174011545737251",18.79,37.30,0,318.61,387.14,62.8,58.7,0.521,1094069.2,1094069.2,10669,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859716,722469.00
08/03/2019 15:15,2,3.373,ACTIVE,214.41,346.86,60.001,1564859704,"201051344000685","174011545737251",28.23,35.80,0,332.73,382.93,96.5,91.2,0.468,1392943.2,1392943.2,10655,0,0,0,L,1122011218,1,123.59,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859717,722470.00
08/03/2019 15:15,2,3.393,ACTIVE,215.32,347.76,60.001,1564859704,"201051344000651","174011545737251",28.21,43.80,0,332.73,383.83,97.0,91.7,0.442,1387593.7,1387593.7,10647,0,0,0,L,1122011218,1,123.81,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859718,722471.00
08/03/2019 15:15,2,3.299,ACTIVE,214.41,346.26,59.996,1564859704,"201051344000594","174011545737251",28.71,38.80,0,319.21,380.82,96.0,90.7,0.442,1397239.9,1397239.9,10646,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859719,722472.00
08/03/2019 15:15,2,3.291,ACTIVE,215.54,347.16,60.006,1564859704,"201051344000469","174011545737251",28.35,36.30,0,320.11,383.53,94.5,89.3,0.460,1377613.8,1377613.8,10656,0,0,0,L,1122011218,1,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859720,722473.00
08/03/2019 15:15,2,3.496,ACTIVE,214.87,347.16,60.006,1564859704,"201051344000585","174011545737251",28.27,37.80,0,333.33,384.13,100.0,94.6,0.473,1403538.5,1403538.5,10641,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859721,722474.00
08/03/2019 15:15,2,3.295,ACTIVE,215.77,348.66,60.001,1564859704,"201051344000853","174011545737251",28.25,38.60,0,321.01,383.53,94.3,89.1,0.451,1400290.0,1400290.0,10654,0,0,0,L,1122011218,1,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859722,722475.00
08/03/2019 15:15,2,3.299,ACTIVE,214.41,346.56,60.001,1564859704,"201051344001145","174011545737251",28.75,35.20,0,333.63,384.13,96.0,90.7,0.446,1401878.2,1401878.2,10675,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859723,722476.00
08/03/2019 15:15,2,3.383,ACTIVE,214.64,347.16,59.980,1564859704,"201051344000438","174011545737251",28.29,39.80,0,333.63,382.93,96.9,91.6,0.451,1395407.8,1395407.8,10647,0,0,0,L,1122011218,1,123.36,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859724,722477.00
08/03/2019 15:15,2,3.430,ACTIVE,214.41,346.26,60.006,1564859704,"201051344001135","174011545737251",28.31,41.30,0,332.43,383.83,98.3,93.0,0.442,1383212.7,1383212.7,10639,0,0,0,L,1122011218,1,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859725,722478.00
08/03/2019 15:15,2,3.291,ACTIVE,215.32,347.16,60.006,1564859704,"201051344000983","174011545737251",28.57,39.80,0,321.61,383.83,95.2,90.0,0.446,1398571.4,1398571.4,10645,0,0,0,L,1122011218,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859726,722479.00
08/03/2019 15:15,2,3.418,ACTIVE,214.87,346.26,60.001,1564859704,"201051344001203","174011545737251",28.11,41.50,0,332.73,385.93,97.4,92.1,0.446,1391373.9,1391373.9,10661,0,0,0,L,1122011218,1,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859727,722480.00
08/03/2019 15:15,2,3.301,ACTIVE,213.96,345.96,60.006,1564859704,"201051344001230","174011545737251",28.45,33.80,0,332.13,378.72,95.1,89.9,0.451,1385607.0,1385607.0,10690,0,0,0,L,1122011218,1,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859728,722481.00
08/03/2019 15:15,2,3.402,ACTIVE,213.96,346.56,60.006,1564859704,"201051344000646","174011545737251",28.23,40.00,0,332.13,382.03,97.3,92.0,0.451,1379659.5,1379659.5,10661,0,0,0,L,1122011218,1,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859729,722482.00
08/03/2019 15:15,2,3.332,ACTIVE,214.64,345.06,60.006,1564859704,"201051344000867","174011545737251",28.13,45.00,0,321.01,381.73,95.0,89.8,0.420,1375717.7,1375717.7,10658,0,0,0,L,1122011218,1,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859730,722483.00
08/03/2019 15:15,2,3.301,ACTIVE,214.87,348.06,59.985,1564859704,"201051344000633","174011545737251",28.23,38.80,0,320.41,383.83,94.4,89.2,0.451,1372367.7,1372367.7,10667,0,0,0,L,1122011218,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859731,722484.00
08/03/2019 15:15,2,3.348,ACTIVE,213.96,346.26,60.006,1564859704,"201051344000955","174011545737251",28.67,41.80,0,332.13,380.82,97.2,91.9,0.460,1400422.0,1400422.0,10659,0,0,0,L,1122011218,1,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859732,722485.00
08/03/2019 15:15,2,3.209,ACTIVE,215.09,347.16,60.006,1564859704,"201051344000648","174011545737251",28.49,38.00,0,321.01,383.83,92.6,87.5,0.438,1385822.3,1385822.3,10641,0,0,0,L,1122011218,1,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859733,722486.00
08/03/2019 15:15,2,3.275,ACTIVE,215.32,347.46,60.033,1564859704,"201051344000645","174011545737251",27.93,41.00,0,321.61,383.23,92.7,87.5,0.433,1391677.0,1391677.0,10650,0,0,0,L,1122011218,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859734,722487.00
08/03/2019 15:15,2,3.293,ACTIVE,215.09,347.16,60.017,1564859704,"201051344000569","174011545737251",28.19,38.80,0,321.31,383.83,94.0,88.9,0.442,1409000.0,1409000.0,10644,0,0,0,L,1122011218,1,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859735,722488.00
08/03/2019 15:15,2,3.279,ACTIVE,215.09,351.67,60.012,1564859704,"179051228000119","174011545737251",28.65,44.50,0,322.81,384.73,95.2,89.9,0.468,194826.9,194826.9,10744,0,0,0,L,46974696,1,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564859736,722489.00
08/03/2019 15:30,2,4.678,ACTIVE,216.90,353.77,60.054,1564860605,"201051344000579","174011545737251",28.65,38.80,0,333.33,409.98,135.8,129.1,0.628,1410496.1,1410496.1,10652,0,0,0,L,1122011218,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860606,722490.00
08/03/2019 15:30,2,4.879,ACTIVE,216.22,352.57,60.028,1564860605,"201051344001025","174011545737251",27.73,39.00,0,332.43,409.38,137.1,130.4,0.636,1396021.6,1396021.6,10646,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860607,722491.00
08/03/2019 15:30,2,4.641,ACTIVE,216.45,352.87,60.012,1564860605,"201051344001093","174011545737251",28.11,36.80,0,332.43,411.78,132.1,125.6,0.614,1377542.6,1377542.6,10676,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860608,722492.00
08/03/2019 15:30,2,4.656,ACTIVE,217.13,353.47,60.012,1564860605,"201051344000458","174011545737251",28.27,38.80,0,333.03,409.68,133.2,126.6,0.641,1390910.7,1390910.7,10641,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860609,722493.00
08/03/2019 15:30,2,4.727,ACTIVE,215.54,352.57,60.017,1564860605,"201051344000890","174011545737251",28.21,35.80,0,330.93,408.48,135.1,128.4,0.623,1392816.0,1392816.0,10650,0,0,0,L,1122011218,1,123.81,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860610,722494.00
08/03/2019 15:30,2,4.779,ACTIVE,216.90,350.47,59.985,1564860605,"201051344000988","174011545737251",18.05,35.00,0,331.23,391.04,87.4,82.4,0.407,1053537.9,1053537.9,10641,0,0,0,L,1122011218,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860611,722495.00
08/03/2019 15:30,2,4.678,ACTIVE,216.45,354.07,60.006,1564860605,"201051344000582","174011545737251",28.23,38.60,0,332.13,413.89,133.7,127.2,0.623,1369814.2,1369814.2,10641,0,0,0,L,1122011218,1,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860612,722496.00
08/03/2019 15:30,2,4.756,ACTIVE,216.00,352.57,60.022,1564860605,"201051344000868","174011545737251",27.65,36.50,0,332.13,405.47,133.1,126.6,0.610,1377875.0,1377875.0,10639,0,0,0,L,1122011218,1,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860613,722497.00
08/03/2019 15:30,2,4.621,ACTIVE,217.13,354.07,60.022,1564860605,"201051344000576","174011545737251",27.95,41.00,0,333.63,412.38,130.8,124.4,0.623,1393691.1,1393691.1,10668,0,0,0,L,1122011218,1,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860614,722498.00
08/03/2019 15:30,2,4.744,ACTIVE,216.90,353.47,60.043,1564860605,"201051344001158","174011545737251",27.71,37.00,0,333.33,409.98,133.1,126.6,0.619,1371192.6,1371192.6,10638,0,0,0,L,1122011218,1,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860615,722499.00
08/03/2019 15:30,2,4.762,ACTIVE,216.22,352.87,60.022,1564860605,"201051344000917","174011545737251",27.93,44.00,0,331.53,405.47,134.7,128.1,0.628,1387101.0,1387101.0,10675,0,0,0,L,1122011218,1,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860616,722500.00
08/03/2019 15:30,2,4.721,ACTIVE,216.00,347.76,60.012,1564860605,"201051344000417","174011545737251",18.33,38.00,0,330.33,388.04,87.6,82.6,0.398,1094088.4,1094088.4,10670,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860616,722501.00
08/03/2019 15:30,2,4.758,ACTIVE,215.54,353.17,60.001,1564860605,"201051344000685","174011545737251",28.13,35.40,0,330.93,408.18,135.6,128.9,0.667,1392973.1,1392973.1,10656,0,0,0,L,1122011218,1,124.27,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860617,722502.00
08/03/2019 15:30,2,4.766,ACTIVE,216.67,353.77,60.022,1564860605,"201051344000651","174011545737251",28.11,43.00,0,332.73,413.89,135.6,129.0,0.623,1387623.7,1387623.7,10648,0,0,0,L,1122011218,1,124.49,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860618,722503.00
08/03/2019 15:30,2,4.666,ACTIVE,215.54,353.17,60.028,1564860605,"201051344000594","174011545737251",28.53,38.40,0,330.03,405.47,134.9,128.3,0.623,1397269.4,1397269.4,10647,0,0,0,L,1122011218,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860619,722504.00
08/03/2019 15:30,2,4.650,ACTIVE,217.13,354.07,60.012,1564860605,"201051344000469","174011545737251",28.15,36.00,0,332.73,410.58,132.6,126.1,0.636,1377642.9,1377642.9,10657,0,0,0,L,1122011218,1,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860620,722505.00
08/03/2019 15:30,2,4.855,ACTIVE,216.67,353.77,60.038,1564860605,"201051344000585","174011545737251",28.17,37.80,0,331.83,413.89,138.6,131.8,0.654,1403569.4,1403569.4,10642,0,0,0,L,1122011218,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860621,722506.00
