ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 15:30,2,4.689,ACTIVE,217.35,354.97,60.017,1564860605,"201051344000853","174011545737251",28.01,38.40,0,334.24,408.18,133.0,126.4,0.623,1400319.1,1400319.1,10655,0,0,0,L,1122011218,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860622,722507.00
08/03/2019 15:30,2,4.744,ACTIVE,215.77,353.77,60.012,1564860605,"201051344001145","174011545737251",28.19,35.40,0,331.23,409.98,135.5,128.9,0.650,1401908.2,1401908.2,10676,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860623,722508.00
08/03/2019 15:30,2,4.732,ACTIVE,216.22,352.87,60.017,1564860605,"201051344000438","174011545737251",28.19,39.80,0,331.83,411.78,135.1,128.5,0.632,1395437.9,1395437.9,10648,0,0,0,L,1122011218,1,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860624,722509.00
08/03/2019 15:30,2,4.842,ACTIVE,216.22,354.67,59.996,1564860605,"201051344001135","174011545737251",27.77,40.80,0,331.83,409.08,136.2,129.6,0.614,1383242.9,1383242.9,10640,0,0,0,L,1122011218,1,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860625,722510.00
08/03/2019 15:30,2,4.729,ACTIVE,216.90,353.47,60.022,1564860605,"201051344000983","174011545737251",28.11,39.80,0,332.13,410.88,134.6,128.0,0.636,1398600.7,1398600.7,10646,0,0,0,L,1122011218,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860626,722511.00
08/03/2019 15:30,2,4.818,ACTIVE,216.45,354.07,60.017,1564860605,"201051344001203","174011545737251",27.95,41.00,0,333.03,411.78,136.4,129.7,0.636,1391404.1,1391404.1,10662,0,0,0,L,1122011218,1,124.49,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860627,722512.00
08/03/2019 15:30,2,4.660,ACTIVE,215.32,350.77,59.990,1564860605,"201051344001230","174011545737251",28.45,33.80,0,330.03,406.97,134.3,127.7,0.632,1385636.6,1385636.6,10691,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860628,722513.00
08/03/2019 15:30,2,4.793,ACTIVE,215.32,354.37,60.022,1564860605,"201051344000646","174011545737251",28.07,39.00,0,330.03,409.38,136.3,129.6,0.636,1379689.7,1379689.7,10662,0,0,0,L,1122011218,1,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860629,722514.00
08/03/2019 15:30,2,4.773,ACTIVE,216.22,352.27,60.028,1564860605,"201051344000867","174011545737251",27.97,44.80,0,331.23,403.07,135.3,128.6,0.632,1375747.0,1375747.0,10659,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860630,722515.00
08/03/2019 15:30,2,4.740,ACTIVE,216.45,355.28,60.017,1564860605,"201051344000633","174011545737251",28.27,38.40,0,330.93,409.98,135.7,129.1,0.650,1372396.9,1372396.9,10668,0,0,0,L,1122011218,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860631,722516.00
08/03/2019 15:30,2,4.826,ACTIVE,215.54,351.97,60.012,1564860605,"201051344000955","174011545737251",28.05,41.50,0,331.23,407.57,137.1,130.4,0.654,1400452.1,1400452.1,10660,0,0,0,L,1122011218,1,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860632,722517.00
08/03/2019 15:30,2,4.697,ACTIVE,216.67,353.17,60.028,1564860605,"201051344000648","174011545737251",28.37,38.20,0,333.63,410.28,134.9,128.3,0.641,1385851.0,1385851.0,10642,0,0,0,L,1122011218,1,122.46,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860633,722518.00
08/03/2019 15:30,2,4.791,ACTIVE,216.90,353.17,60.006,1564860605,"201051344000645","174011545737251",27.99,40.00,0,333.33,409.38,135.8,129.2,0.623,1391705.8,1391705.8,10651,0,0,0,L,1122011218,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860634,722519.00
08/03/2019 15:30,2,4.922,ACTIVE,216.90,354.97,60.017,1564860605,"201051344000569","174011545737251",27.73,38.20,0,333.03,409.98,138.2,131.5,0.650,1409029.2,1409029.2,10645,0,0,0,L,1122011218,1,122.46,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860635,722520.00
08/03/2019 15:30,2,4.910,ACTIVE,216.90,359.18,60.028,1564860605,"179051228000119","174011545737251",28.13,43.40,0,334.54,408.78,139.9,133.1,0.681,194840.9,194840.9,10745,0,0,0,L,46974696,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564860636,722521.00
08/03/2019 15:45,2,5.018,ACTIVE,217.58,354.67,60.022,1564861504,"201051344000579","174011545737251",28.45,40.00,0,333.33,409.38,144.6,137.6,0.667,1410533.9,1410533.9,10653,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861505,722522.00
08/03/2019 15:45,2,5.041,ACTIVE,216.67,355.28,60.017,1564861504,"201051344001025","174011545737251",28.07,40.00,0,326.72,410.88,143.1,136.2,0.645,1396059.7,1396059.7,10647,0,0,0,L,1122011218,1,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861506,722523.00
08/03/2019 15:45,2,4.834,ACTIVE,216.67,355.58,60.012,1564861504,"201051344001093","174011545737251",28.13,37.00,0,332.73,409.38,137.7,130.9,0.636,1377579.4,1377579.4,10677,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861507,722524.00
08/03/2019 15:45,2,4.889,ACTIVE,217.58,354.67,60.022,1564861504,"201051344000458","174011545737251",27.83,39.50,0,333.63,409.38,137.8,131.1,0.658,1390947.8,1390947.8,10642,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861508,722525.00
08/03/2019 15:45,2,4.846,ACTIVE,215.54,353.17,60.038,1564861504,"201051344000890","174011545737251",28.09,36.30,0,331.23,405.47,137.8,131.1,0.636,1392853.6,1392853.6,10651,0,0,0,L,1122011218,1,123.81,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861509,722526.00
08/03/2019 15:45,2,4.838,ACTIVE,217.35,351.07,60.022,1564861504,"201051344000988","174011545737251",18.13,35.80,0,318.00,390.74,88.9,83.9,0.420,1053561.9,1053561.9,10642,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861510,722527.00
08/03/2019 15:45,2,4.793,ACTIVE,216.67,354.37,60.028,1564861504,"201051344000582","174011545737251",27.83,39.50,0,332.13,411.78,135.2,128.6,0.641,1369851.5,1369851.5,10642,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861511,722528.00
08/03/2019 15:45,2,4.926,ACTIVE,216.22,354.07,60.017,1564861504,"201051344000868","174011545737251",27.59,37.30,0,331.83,408.48,137.7,131.0,0.628,1377911.9,1377911.9,10640,0,0,0,L,1122011218,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861511,722529.00
08/03/2019 15:45,2,4.859,ACTIVE,217.35,354.37,60.017,1564861504,"201051344000576","174011545737251",28.03,40.60,0,333.93,409.08,138.1,131.4,0.654,1393727.3,1393727.3,10669,0,0,0,L,1122011218,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861512,722530.00
08/03/2019 15:45,2,4.969,ACTIVE,217.58,354.37,60.017,1564861504,"201051344001158","174011545737251",27.67,38.60,0,332.43,409.08,139.3,132.5,0.650,1371229.6,1371229.6,10639,0,0,0,L,1122011218,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861513,722531.00
08/03/2019 15:45,2,4.908,ACTIVE,216.45,353.77,60.022,1564861504,"201051344000917","174011545737251",27.97,45.50,0,331.53,404.57,139.1,132.3,0.641,1387138.5,1387138.5,10676,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861514,722532.00
08/03/2019 15:45,2,4.908,ACTIVE,216.00,348.66,60.001,1564861504,"201051344000417","174011545737251",18.25,38.60,0,320.41,387.74,90.8,85.7,0.420,1094112.6,1094112.6,10671,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861515,722533.00
08/03/2019 15:45,2,4.973,ACTIVE,215.77,355.58,60.028,1564861504,"201051344000685","174011545737251",28.13,36.00,0,331.23,405.17,141.6,134.8,0.694,1393011.0,1393011.0,10657,0,0,0,L,1122011218,1,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861516,722534.00
08/03/2019 15:45,2,5.100,ACTIVE,216.90,354.07,60.022,1564861504,"201051344000651","174011545737251",27.67,43.60,0,333.03,409.98,143.0,136.1,0.654,1387661.4,1387661.4,10649,0,0,0,L,1122011218,1,124.72,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861517,722535.00
08/03/2019 15:45,2,5.102,ACTIVE,216.22,354.37,60.033,1564861504,"201051344000594","174011545737251",28.71,39.30,0,330.33,404.57,148.3,141.2,0.694,1397307.1,1397307.1,10648,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861518,722536.00
08/03/2019 15:45,2,5.168,ACTIVE,217.80,356.18,60.022,1564861504,"201051344000469","174011545737251",27.95,36.80,0,332.73,409.68,146.2,139.2,0.698,1377679.8,1377679.8,10658,0,0,0,L,1122011218,1,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861519,722537.00
08/03/2019 15:45,2,5.301,ACTIVE,217.13,356.18,60.022,1564861504,"201051344000585","174011545737251",27.93,37.50,0,330.93,411.18,149.9,142.7,0.707,1403608.0,1403608.0,10643,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861520,722538.00
08/03/2019 15:45,2,5.416,ACTIVE,218.26,357.68,60.022,1564861504,"201051344000853","174011545737251",27.67,39.00,0,334.54,406.97,151.8,144.6,0.694,1400356.1,1400356.1,10656,0,0,0,L,1122011218,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861521,722539.00
08/03/2019 15:45,2,5.186,ACTIVE,216.22,354.97,60.012,1564861504,"201051344001145","174011545737251",28.39,35.60,0,331.53,406.67,149.1,142.0,0.694,1401946.2,1401946.2,10677,0,0,0,L,1122011218,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861522,722540.00
08/03/2019 15:45,2,5.184,ACTIVE,216.67,355.28,60.022,1564861504,"201051344000438","174011545737251",28.57,40.00,0,331.83,406.37,150.1,142.9,0.698,1395475.6,1395475.6,10649,0,0,0,L,1122011218,1,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861523,722541.00
08/03/2019 15:45,2,5.410,ACTIVE,216.90,354.37,60.006,1564861504,"201051344001135","174011545737251",28.31,41.00,0,331.53,406.67,154.9,147.6,0.707,1383280.8,1383280.8,10641,0,0,0,L,1122011218,1,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861524,722542.00
08/03/2019 15:45,2,5.574,ACTIVE,218.26,357.38,60.017,1564861504,"201051344000983","174011545737251",28.31,39.50,0,332.73,409.98,159.8,152.3,0.747,1398638.0,1398638.0,10647,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861525,722543.00
08/03/2019 15:45,2,5.600,ACTIVE,217.35,356.18,59.996,1564861504,"201051344001203","174011545737251",28.09,40.60,0,330.33,409.98,159.4,151.9,0.751,1391441.9,1391441.9,10663,0,0,0,L,1122011218,1,124.94,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861526,722544.00
08/03/2019 15:45,2,5.449,ACTIVE,216.00,355.28,60.017,1564861504,"201051344001230","174011545737251",28.67,33.80,0,330.63,405.17,158.3,150.8,0.734,1385674.0,1385674.0,10692,0,0,0,L,1122011218,1,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861527,722545.00
08/03/2019 15:45,2,5.779,ACTIVE,216.22,357.38,60.033,1564861504,"201051344000646","174011545737251",27.89,40.00,0,327.62,404.57,163.3,155.7,0.742,1379727.5,1379727.5,10663,0,0,0,L,1122011218,1,124.27,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861528,722546.00
08/03/2019 15:45,2,5.750,ACTIVE,217.35,355.28,60.012,1564861504,"201051344000867","174011545737251",28.05,43.00,0,327.32,403.37,163.3,155.7,0.738,1375784.1,1375784.1,10660,0,0,0,L,1122011218,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861529,722547.00
08/03/2019 15:45,2,5.828,ACTIVE,217.58,358.28,60.012,1564861504,"201051344000633","174011545737251",27.83,38.80,0,331.83,408.18,164.2,156.6,0.769,1372434.1,1372434.1,10669,0,0,0,L,1122011218,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861530,722548.00
08/03/2019 15:45,2,5.840,ACTIVE,216.45,355.58,60.017,1564861504,"201051344000955","174011545737251",28.11,42.00,0,331.53,403.37,166.2,158.5,0.773,1400489.8,1400489.8,10661,0,0,0,L,1122011218,1,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861531,722549.00
08/03/2019 15:45,2,5.924,ACTIVE,218.03,358.28,60.001,1564861504,"201051344000648","174011545737251",28.03,38.20,0,333.33,409.98,168.2,160.5,0.787,1385887.6,1385887.6,10643,0,0,0,L,1122011218,1,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861532,722550.00
08/03/2019 15:45,2,6.150,ACTIVE,218.48,358.88,60.017,1564861504,"201051344000645","174011545737251",27.47,41.00,0,333.63,408.48,171.2,163.3,0.782,1391742.4,1391742.4,10652,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861533,722551.00
08/03/2019 15:45,2,6.279,ACTIVE,218.48,360.99,60.012,1564861504,"201051344000569","174011545737251",27.71,38.80,0,332.73,409.08,176.3,168.3,0.831,1409066.1,1409066.1,10646,0,0,0,L,1122011218,1,123.14,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861534,722552.00
08/03/2019 15:45,2,6.301,ACTIVE,218.48,365.19,60.012,1564861504,"179051228000119","174011545737251",27.99,44.30,0,336.04,407.87,178.6,170.5,0.857,194878.2,194878.2,10746,0,0,0,L,46974696,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564861535,722553.00
08/03/2019 16:00,2,6.309,ACTIVE,218.71,359.18,59.980,1564862404,"201051344000579","174011545737251",27.99,40.80,0,337.24,408.78,178.9,170.8,0.835,1410578.5,1410578.5,10654,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862406,722554.00
08/03/2019 16:00,2,6.539,ACTIVE,217.58,358.28,59.996,1564862404,"201051344001025","174011545737251",27.23,41.00,0,331.23,409.98,180.2,172.0,0.822,1396104.6,1396104.6,10648,0,0,0,L,1122011218,1,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862407,722555.00
08/03/2019 16:00,2,6.221,ACTIVE,217.80,359.78,60.017,1564862404,"201051344001093","174011545737251",27.61,38.60,0,331.23,409.38,174.1,166.1,0.800,1377622.8,1377622.8,10678,0,0,0,L,1122011218,1,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862407,722556.00
08/03/2019 16:00,2,6.240,ACTIVE,218.71,358.58,59.996,1564862404,"201051344000458","174011545737251",27.73,40.40,0,336.94,409.68,175.2,167.1,0.826,1390991.4,1390991.4,10643,0,0,0,L,1122011218,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862408,722557.00
08/03/2019 16:00,2,6.342,ACTIVE,216.45,358.58,59.985,1564862404,"201051344000890","174011545737251",27.69,38.00,0,330.63,404.87,177.8,169.6,0.818,1392897.9,1392897.9,10652,0,0,0,L,1122011218,1,124.27,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862409,722558.00
08/03/2019 16:00,2,6.268,ACTIVE,218.71,354.67,59.996,1564862404,"201051344000988","174011545737251",17.89,37.30,0,335.74,388.04,113.6,107.7,0.535,1053590.1,1053590.1,10643,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862410,722559.00
08/03/2019 16:00,2,6.287,ACTIVE,217.58,358.88,59.996,1564862404,"201051344000582","174011545737251",27.77,41.30,0,330.63,411.18,176.9,168.8,0.831,1369895.6,1369895.6,10643,0,0,0,L,1122011218,1,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862411,722560.00
08/03/2019 16:00,2,6.291,ACTIVE,217.35,357.68,60.001,1564862404,"201051344000868","174011545737251",27.14,38.60,0,331.23,404.57,172.8,164.9,0.791,1377955.1,1377955.1,10641,0,0,0,L,1122011218,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862412,722561.00
08/03/2019 16:00,2,6.201,ACTIVE,218.48,359.18,59.990,1564862404,"201051344000576","174011545737251",27.12,42.00,0,336.64,408.18,170.2,162.4,0.800,1393769.9,1393769.9,10670,0,0,0,L,1122011218,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862413,722562.00
08/03/2019 16:00,2,6.150,ACTIVE,218.71,359.48,59.996,1564862404,"201051344001158","174011545737251",27.91,39.00,0,336.34,409.38,173.9,165.9,0.804,1371273.1,1371273.1,10640,0,0,0,L,1122011218,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862414,722563.00
08/03/2019 16:00,2,6.340,ACTIVE,217.35,357.68,59.996,1564862404,"201051344000917","174011545737251",27.81,46.20,0,329.73,404.57,178.4,170.3,0.818,1387183.1,1387183.1,10677,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862415,722564.00
08/03/2019 16:00,2,6.258,ACTIVE,216.67,351.97,60.006,1564862404,"201051344000417","174011545737251",18.09,39.50,0,333.03,382.93,114.7,108.8,0.539,1094141.1,1094141.1,10672,0,0,0,L,1122011218,1,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862416,722565.00
08/03/2019 16:00,2,6.369,ACTIVE,216.45,357.38,59.975,1564862404,"201051344000685","174011545737251",27.57,38.00,0,330.93,405.17,178.0,169.9,0.853,1393055.9,1393055.9,10658,0,0,0,L,1122011218,1,124.72,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862417,722566.00
08/03/2019 16:00,2,6.428,ACTIVE,218.03,358.28,59.990,1564862404,"201051344000651","174011545737251",27.39,46.60,0,331.23,409.38,178.3,170.2,0.809,1387706.1,1387706.1,10650,0,0,0,L,1122011218,1,125.17,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862418,722567.00
08/03/2019 16:00,2,6.262,ACTIVE,216.67,357.38,60.012,1564862404,"201051344000594","174011545737251",28.05,40.40,0,329.43,404.27,177.9,169.8,0.804,1397351.6,1397351.6,10649,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862419,722568.00
08/03/2019 16:00,2,6.248,ACTIVE,218.71,358.28,59.990,1564862404,"201051344000469","174011545737251",27.37,38.00,0,335.74,409.08,173.3,165.3,0.813,1377723.2,1377723.2,10659,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862420,722569.00
08/03/2019 16:00,2,6.650,ACTIVE,218.03,358.88,59.969,1564862404,"201051344000585","174011545737251",27.15,39.80,0,330.33,410.88,182.8,174.5,0.857,1403653.8,1403653.8,10644,0,0,0,L,1122011218,1,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862421,722570.00
08/03/2019 16:00,2,6.318,ACTIVE,218.93,360.38,59.990,1564862404,"201051344000853","174011545737251",27.06,41.50,0,336.04,406.97,173.1,165.1,0.791,1400399.7,1400399.7,10657,0,0,0,L,1122011218,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862422,722571.00
08/03/2019 16:00,2,6.404,ACTIVE,216.67,358.58,59.985,1564862404,"201051344001145","174011545737251",27.97,37.50,0,330.93,406.07,181.5,173.2,0.840,1401991.6,1401991.6,10678,0,0,0,L,1122011218,1,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862423,722572.00
08/03/2019 16:00,2,6.262,ACTIVE,217.13,358.88,59.996,1564862404,"201051344000438","174011545737251",28.17,41.80,0,330.93,406.07,178.6,170.5,0.835,1395520.4,1395520.4,10650,0,0,0,L,1122011218,1,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862424,722573.00
08/03/2019 16:00,2,6.457,ACTIVE,217.35,358.28,59.990,1564862404,"201051344001135","174011545737251",27.31,43.40,0,330.93,405.47,178.7,170.5,0.818,1383325.6,1383325.6,10642,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862425,722574.00
08/03/2019 16:00,2,6.266,ACTIVE,218.71,359.48,59.990,1564862404,"201051344000983","174011545737251",27.51,41.00,0,336.94,409.38,174.6,166.6,0.813,1398681.7,1398681.7,10648,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862426,722575.00
08/03/2019 16:00,2,6.389,ACTIVE,217.58,357.98,60.006,1564862404,"201051344001203","174011545737251",27.57,44.00,0,331.83,408.48,178.4,170.2,0.818,1391486.6,1391486.6,10664,0,0,0,L,1122011218,1,125.17,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862427,722576.00
08/03/2019 16:00,2,6.271,ACTIVE,216.45,356.48,60.001,1564862404,"201051344001230","174011545737251",27.89,36.30,0,330.33,404.27,177.0,168.9,0.853,1385718.4,1385718.4,10693,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862428,722577.00
08/03/2019 16:00,2,6.418,ACTIVE,216.45,359.48,59.996,1564862404,"201051344000646","174011545737251",27.53,41.00,0,328.82,406.97,178.8,170.7,0.826,1379772.3,1379772.3,10664,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862429,722578.00
08/03/2019 16:00,2,6.176,ACTIVE,217.58,356.18,59.990,1564862404,"201051344000867","174011545737251",27.81,45.30,0,331.53,402.77,173.8,165.8,0.782,1375827.7,1375827.7,10661,0,0,0,L,1122011218,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862430,722579.00
08/03/2019 16:00,2,6.156,ACTIVE,217.58,357.38,59.996,1564862404,"201051344000633","174011545737251",27.95,40.60,0,334.24,409.08,174.2,166.2,0.813,1372477.7,1372477.7,10670,0,0,0,L,1122011218,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862431,722580.00
08/03/2019 16:00,2,6.238,ACTIVE,216.45,358.28,60.006,1564862404,"201051344000955","174011545737251",28.13,45.30,0,330.63,402.77,177.7,169.6,0.818,1400534.4,1400534.4,10662,0,0,0,L,1122011218,1,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862432,722581.00
08/03/2019 16:00,2,6.104,ACTIVE,218.26,359.18,59.964,1564862404,"201051344000648","174011545737251",27.75,40.20,0,337.54,409.08,171.4,163.5,0.804,1385930.5,1385930.5,10644,0,0,0,L,1122011218,1,123.36,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862433,722582.00
08/03/2019 16:00,2,6.242,ACTIVE,218.26,358.28,60.001,1564862404,"201051344000645","174011545737251",27.08,42.00,0,337.54,408.18,171.2,163.3,0.782,1391785.3,1391785.3,10653,0,0,0,L,1122011218,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862434,722583.00
08/03/2019 16:00,2,6.311,ACTIVE,218.48,360.38,59.996,1564862404,"201051344000569","174011545737251",27.00,40.00,0,331.23,409.38,172.6,164.6,0.804,1409109.4,1409109.4,10647,0,0,0,L,1122011218,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862435,722584.00
08/03/2019 16:00,2,6.199,ACTIVE,218.26,364.59,60.006,1564862404,"179051228000119","174011545737251",27.65,45.80,0,335.74,409.08,173.6,165.6,0.844,194921.7,194921.7,10747,0,0,0,L,46974696,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564862436,722585.00
08/03/2019 16:15,2,5.844,ACTIVE,218.03,356.78,59.990,1564863303,"201051344000579","174011545737251",28.25,40.20,0,321.91,401.56,167.2,159.4,0.778,1410619.8,1410619.8,10655,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863305,722586.00
08/03/2019 16:15,2,6.025,ACTIVE,217.35,357.08,60.017,1564863303,"201051344001025","174011545737251",27.83,41.00,0,312.29,401.26,169.8,161.9,0.773,1396146.4,1396146.4,10649,0,0,0,L,1122011218,1,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863306,722587.00
08/03/2019 16:15,2,5.795,ACTIVE,217.58,358.28,59.980,1564863303,"201051344001093","174011545737251",27.77,38.60,0,319.21,398.26,162.8,155.3,0.751,1377663.0,1377663.0,10679,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863307,722588.00
08/03/2019 16:15,2,5.748,ACTIVE,218.03,356.18,59.985,1564863303,"201051344000458","174011545737251",28.13,40.60,0,321.31,400.06,163.7,156.1,0.773,1391031.9,1391031.9,10644,0,0,0,L,1122011218,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863307,722589.00
08/03/2019 16:15,2,5.881,ACTIVE,216.22,354.37,59.996,1564863303,"201051344000890","174011545737251",28.03,37.80,0,314.10,397.35,166.8,159.1,0.773,1392939.1,1392939.1,10653,0,0,0,L,1122011218,1,124.27,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863308,722590.00
08/03/2019 16:15,2,5.828,ACTIVE,218.03,353.17,59.985,1564863303,"201051344000988","174011545737251",18.07,37.30,0,322.51,380.22,106.7,101.0,0.499,1053616.3,1053616.3,10644,0,0,0,L,1122011218,1,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863309,722591.00
08/03/2019 16:15,2,5.910,ACTIVE,217.58,358.58,59.985,1564863303,"201051344000582","174011545737251",27.77,41.50,0,316.80,401.56,166.3,158.6,0.782,1369936.5,1369936.5,10644,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863310,722592.00
08/03/2019 16:15,2,5.811,ACTIVE,216.67,355.88,60.028,1564863303,"201051344000868","174011545737251",27.55,39.00,0,314.10,396.75,162.1,154.5,0.738,1377995.1,1377995.1,10642,0,0,0,L,1122011218,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863311,722593.00
08/03/2019 16:15,2,5.668,ACTIVE,218.03,357.08,59.996,1564863303,"201051344000576","174011545737251",27.73,42.30,0,321.91,401.26,159.1,151.6,0.742,1393809.1,1393809.1,10671,0,0,0,L,1122011218,1,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863312,722594.00
08/03/2019 16:15,2,5.826,ACTIVE,218.03,357.08,59.996,1564863303,"201051344001158","174011545737251",27.63,38.40,0,321.91,398.86,163.2,155.6,0.765,1371313.3,1371313.3,10641,0,0,0,L,1122011218,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863313,722595.00
08/03/2019 16:15,2,5.932,ACTIVE,217.13,357.08,59.996,1564863303,"201051344000917","174011545737251",27.91,46.40,0,320.11,397.66,167.8,160.0,0.778,1387224.4,1387224.4,10678,0,0,0,L,1122011218,1,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863314,722596.00
08/03/2019 16:15,2,5.867,ACTIVE,216.67,351.37,59.964,1564863303,"201051344000417","174011545737251",18.21,39.30,0,322.51,379.92,108.2,102.5,0.499,1094167.6,1094167.6,10673,0,0,0,L,1122011218,1,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863315,722597.00
08/03/2019 16:15,2,5.943,ACTIVE,216.22,357.38,60.033,1564863303,"201051344000685","174011545737251",27.65,38.40,0,312.89,400.06,166.5,158.7,0.804,1393097.0,1393097.0,10659,0,0,0,L,1122011218,1,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863316,722598.00
08/03/2019 16:15,2,5.928,ACTIVE,217.80,357.68,59.996,1564863303,"201051344000651","174011545737251",27.95,46.40,0,320.41,399.76,167.8,160.0,0.769,1387747.4,1387747.4,10651,0,0,0,L,1122011218,1,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863317,722599.00
08/03/2019 16:15,2,5.783,ACTIVE,216.22,355.88,59.990,1564863303,"201051344000594","174011545737251",28.37,40.80,0,312.89,398.26,166.2,158.5,0.756,1397392.7,1397392.7,10650,0,0,0,L,1122011218,1,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863318,722600.00
08/03/2019 16:15,2,5.797,ACTIVE,218.03,357.38,60.001,1564863303,"201051344000469","174011545737251",27.63,37.30,0,317.70,397.35,162.2,154.6,0.778,1377763.2,1377763.2,10660,0,0,0,L,1122011218,1,122.91,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863319,722601.00
08/03/2019 16:15,2,6.180,ACTIVE,217.58,358.88,60.001,1564863303,"201051344000585","174011545737251",27.57,39.30,0,319.51,401.26,172.6,164.6,0.813,1403696.2,1403696.2,10645,0,0,0,L,1122011218,1,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863320,722602.00
08/03/2019 16:15,2,5.789,ACTIVE,218.48,357.38,60.043,1564863303,"201051344000853","174011545737251",27.75,42.30,0,320.71,400.06,162.8,155.2,0.751,1400439.8,1400439.8,10658,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863321,722603.00
08/03/2019 16:15,2,5.973,ACTIVE,216.67,357.68,59.980,1564863303,"201051344001145","174011545737251",28.13,37.30,0,312.89,400.36,170.2,162.4,0.791,1402033.5,1402033.5,10679,0,0,0,L,1122011218,1,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863321,722604.00
08/03/2019 16:15,2,5.879,ACTIVE,217.13,357.98,59.996,1564863303,"201051344000438","174011545737251",28.17,41.30,0,319.81,399.46,167.7,159.9,0.778,1395561.7,1395561.7,10651,0,0,0,L,1122011218,1,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863322,722605.00
08/03/2019 16:15,2,5.988,ACTIVE,217.13,357.98,60.001,1564863303,"201051344001135","174011545737251",27.71,42.80,0,311.99,399.46,168.1,160.3,0.769,1383367.0,1383367.0,10643,0,0,0,L,1122011218,1,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863323,722606.00
08/03/2019 16:15,2,5.832,ACTIVE,218.03,357.38,60.033,1564863303,"201051344000983","174011545737251",27.71,41.50,0,321.61,398.26,163.7,156.0,0.765,1398722.1,1398722.1,10649,0,0,0,L,1122011218,1,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863324,722607.00
08/03/2019 16:15,2,5.982,ACTIVE,217.58,356.48,60.001,1564863303,"201051344001203","174011545737251",27.63,43.80,0,320.41,396.45,167.4,159.6,0.773,1391527.8,1391527.8,10665,0,0,0,L,1122011218,1,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863325,722608.00
08/03/2019 16:15,2,5.857,ACTIVE,216.22,355.58,59.996,1564863303,"201051344001230","174011545737251",27.97,35.60,0,315.30,397.66,166.1,158.3,0.787,1385759.4,1385759.4,10694,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863326,722609.00
08/03/2019 16:15,2,5.984,ACTIVE,216.22,356.78,60.001,1564863303,"201051344000646","174011545737251",27.69,41.00,0,314.70,398.26,167.9,160.1,0.782,1379813.7,1379813.7,10665,0,0,0,L,1122011218,1,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863327,722610.00
08/03/2019 16:15,2,5.758,ACTIVE,217.13,355.58,60.001,1564863303,"201051344000867","174011545737251",27.95,44.30,0,315.00,398.56,162.9,155.3,0.729,1375867.9,1375867.9,10662,0,0,0,L,1122011218,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863328,722611.00
08/03/2019 16:15,2,5.764,ACTIVE,217.13,357.08,60.001,1564863303,"201051344000633","174011545737251",27.91,40.80,0,313.80,398.56,162.8,155.2,0.760,1372517.9,1372517.9,10671,0,0,0,L,1122011218,1,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863329,722612.00
08/03/2019 16:15,2,5.801,ACTIVE,216.45,355.58,59.996,1564863303,"201051344000955","174011545737251",28.31,44.50,0,315.30,401.26,166.2,158.5,0.791,1400575.4,1400575.4,10663,0,0,0,L,1122011218,1,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863330,722613.00
08/03/2019 16:15,2,5.572,ACTIVE,217.58,355.58,60.006,1564863303,"201051344000648","174011545737251",28.31,39.00,0,314.40,396.75,159.7,152.2,0.756,1385970.0,1385970.0,10645,0,0,0,L,1122011218,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863331,722614.00
08/03/2019 16:15,2,5.727,ACTIVE,217.80,357.68,59.996,1564863303,"201051344000645","174011545737251",27.59,42.50,0,321.61,397.35,160.0,152.5,0.734,1391824.8,1391824.8,10654,0,0,0,L,1122011218,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863332,722615.00
08/03/2019 16:15,2,5.785,ACTIVE,217.80,357.08,60.006,1564863303,"201051344000569","174011545737251",27.55,39.50,0,321.61,397.66,161.5,153.9,0.760,1409149.3,1409149.3,10648,0,0,0,L,1122011218,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863333,722616.00
08/03/2019 16:15,2,5.740,ACTIVE,217.80,362.49,60.006,1564863303,"179051228000119","174011545737251",27.95,46.00,0,319.51,401.26,162.6,155.0,0.778,194961.7,194961.7,10748,0,0,0,L,46974696,1,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564863334,722617.00
08/03/2019 16:30,2,2.816,ACTIVE,214.64,346.86,60.033,1564864204,"201051344000579","174011545737251",28.73,38.60,0,317.40,396.45,82.0,77.2,0.380,1410655.6,1410655.6,10656,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864206,722618.00
08/03/2019 16:30,2,2.930,ACTIVE,214.87,345.36,60.028,1564864204,"201051344001025","174011545737251",27.75,40.20,0,319.51,394.05,82.3,77.5,0.376,1396182.9,1396182.9,10650,0,0,0,L,1122011218,1,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864206,722619.00
08/03/2019 16:30,2,2.742,ACTIVE,214.87,358.28,60.028,1564864204,"201051344001093","174011545737251",28.05,37.00,0,319.51,392.55,77.9,73.3,0.650,1377697.9,1377697.9,10680,0,0,0,L,1122011218,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864207,722620.00
08/03/2019 16:30,2,2.818,ACTIVE,214.64,357.98,60.022,1564864204,"201051344000458","174011545737251",27.97,39.00,0,319.21,393.75,79.8,75.1,0.685,1391066.8,1391066.8,10645,0,0,0,L,1122011218,1,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864208,722621.00
08/03/2019 16:30,2,2.877,ACTIVE,214.19,345.36,60.033,1564864204,"201051344000890","174011545737251",27.85,36.50,0,319.21,394.35,81.2,76.4,0.376,1392975.0,1392975.0,10654,0,0,0,L,1122011218,1,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864209,722622.00
08/03/2019 16:30,2,2.822,ACTIVE,214.64,353.17,60.054,1564864204,"201051344000988","174011545737251",18.21,35.40,0,318.30,387.14,52.1,48.4,0.446,1053638.9,1053638.9,10645,0,0,0,L,1122011218,1,121.55,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864210,722623.00
08/03/2019 16:30,2,2.820,ACTIVE,215.09,359.48,60.033,1564864204,"201051344000582","174011545737251",28.01,40.00,0,316.80,394.65,80.1,75.4,0.380,1369972.1,1369972.1,10645,0,0,0,L,1122011218,1,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864211,722624.00
08/03/2019 16:30,2,2.846,ACTIVE,213.96,357.68,59.996,1564864204,"201051344000868","174011545737251",27.61,37.00,0,317.10,391.64,79.5,74.8,0.658,1378029.6,1378029.6,10643,0,0,0,L,1122011218,1,121.33,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864212,722625.00
08/03/2019 16:30,2,2.750,ACTIVE,214.87,359.48,60.028,1564864204,"201051344000576","174011545737251",27.81,40.20,0,319.51,392.55,77.5,72.8,0.645,1393843.0,1393843.0,10672,0,0,0,L,1122011218,1,121.78,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864213,722626.00
08/03/2019 16:30,2,2.785,ACTIVE,214.64,358.88,60.028,1564864204,"201051344001158","174011545737251",28.25,36.80,0,319.21,392.85,79.7,75.0,0.685,1371348.1,1371348.1,10642,0,0,0,L,1122011218,1,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864214,722627.00
08/03/2019 16:30,2,2.836,ACTIVE,214.64,345.96,60.028,1564864204,"201051344000917","174011545737251",28.13,44.50,0,320.71,391.94,80.8,76.0,0.371,1387260.2,1387260.2,10679,0,0,0,L,1122011218,1,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864215,722628.00
08/03/2019 16:30,2,2.867,ACTIVE,214.41,350.47,60.028,1564864204,"201051344000417","174011545737251",18.25,37.00,0,320.11,385.93,53.0,49.2,0.446,1094190.6,1094190.6,10674,0,0,0,L,1122011218,1,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864216,722629.00
08/03/2019 16:30,2,2.834,ACTIVE,214.41,346.26,60.033,1564864204,"201051344000685","174011545737251",27.93,37.00,0,318.00,394.35,80.2,75.5,0.393,1393132.5,1393132.5,10660,0,0,0,L,1122011218,1,123.59,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864217,722630.00
08/03/2019 16:30,2,2.844,ACTIVE,215.09,346.26,60.033,1564864204,"201051344000651","174011545737251",28.25,44.50,0,319.51,393.45,81.4,76.6,0.376,1387783.3,1387783.3,10652,0,0,0,L,1122011218,1,123.59,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864218,722631.00
08/03/2019 16:30,2,2.799,ACTIVE,213.96,345.96,60.017,1564864204,"201051344000594","174011545737251",28.55,38.60,0,317.70,394.05,81.0,76.2,0.380,1397428.0,1397428.0,10651,0,0,0,L,1122011218,1,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864219,722632.00
08/03/2019 16:30,2,2.734,ACTIVE,214.64,359.18,60.022,1564864204,"201051344000469","174011545737251",28.53,35.80,0,316.20,393.45,78.9,74.3,0.685,1377797.6,1377797.6,10661,0,0,0,L,1122011218,1,121.33,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864220,722633.00
08/03/2019 16:30,2,3.018,ACTIVE,215.09,346.86,60.017,1564864204,"201051344000585","174011545737251",28.11,38.20,0,331.83,394.35,85.9,81.0,0.398,1403733.2,1403733.2,10646,0,0,0,L,1122011218,1,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864221,722634.00
08/03/2019 16:30,2,2.807,ACTIVE,215.32,358.58,60.028,1564864204,"201051344000853","174011545737251",28.07,40.20,0,318.91,395.85,79.8,75.1,0.685,1400474.3,1400474.3,10659,0,0,0,L,1122011218,1,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864222,722635.00
08/03/2019 16:30,2,2.877,ACTIVE,214.64,345.96,60.028,1564864204,"201051344001145","174011545737251",28.25,36.00,0,321.61,394.35,82.3,77.5,0.380,1402069.7,1402069.7,10680,0,0,0,L,1122011218,1,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864223,722636.00
08/03/2019 16:30,2,2.844,ACTIVE,214.87,346.56,60.028,1564864204,"201051344000438","174011545737251",28.65,40.00,0,318.91,394.65,82.6,77.8,0.389,1395597.4,1395597.4,10652,0,0,0,L,1122011218,1,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864223,722637.00
08/03/2019 16:30,2,2.949,ACTIVE,214.64,345.06,60.017,1564864204,"201051344001135","174011545737251",28.15,41.00,0,320.11,393.75,84.1,79.3,0.380,1383402.8,1383402.8,10644,0,0,0,L,1122011218,1,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864224,722638.00
08/03/2019 16:30,2,2.883,ACTIVE,214.87,346.56,60.012,1564864204,"201051344000983","174011545737251",27.93,40.00,0,319.81,393.75,81.5,76.8,0.384,1398756.8,1398756.8,10650,0,0,0,L,1122011218,1,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864225,722639.00
08/03/2019 16:30,2,2.908,ACTIVE,215.09,344.76,59.996,1564864204,"201051344001203","174011545737251",28.07,42.00,0,318.30,392.85,82.7,77.9,0.380,1391563.4,1391563.4,10666,0,0,0,L,1122011218,1,123.59,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864226,722640.00
08/03/2019 16:30,2,2.816,ACTIVE,214.19,344.45,60.017,1564864204,"201051344001230","174011545737251",28.29,34.00,0,317.10,394.35,80.7,76.0,0.384,1385794.6,1385794.6,10695,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864227,722641.00
08/03/2019 16:30,2,2.953,ACTIVE,214.19,345.66,60.022,1564864204,"201051344000646","174011545737251",27.91,39.00,0,316.80,395.85,83.6,78.7,0.398,1379849.5,1379849.5,10666,0,0,0,L,1122011218,1,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864228,722642.00
08/03/2019 16:30,2,2.879,ACTIVE,214.41,344.45,60.017,1564864204,"201051344000867","174011545737251",28.13,42.50,0,319.51,394.35,82.0,77.3,0.371,1375902.3,1375902.3,10663,0,0,0,L,1122011218,1,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864229,722643.00
08/03/2019 16:30,2,2.893,ACTIVE,214.64,346.26,59.996,1564864204,"201051344000633","174011545737251",28.07,38.60,0,319.51,396.75,82.3,77.5,0.384,1372552.4,1372552.4,10672,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864230,722644.00
08/03/2019 16:30,2,2.928,ACTIVE,214.19,345.36,60.012,1564864204,"201051344000955","174011545737251",28.23,43.00,0,318.30,393.75,83.8,79.0,0.398,1400610.8,1400610.8,10664,0,0,0,L,1122011218,1,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864231,722645.00
08/03/2019 16:30,2,2.990,ACTIVE,214.87,345.66,60.012,1564864204,"201051344000648","174011545737251",28.39,37.30,0,318.91,392.85,86.0,81.1,0.415,1386003.7,1386003.7,10646,0,0,0,L,1122011218,1,121.55,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864232,722646.00
08/03/2019 16:30,2,3.172,ACTIVE,215.09,347.16,59.985,1564864204,"201051344000645","174011545737251",27.55,40.60,0,319.21,391.94,88.6,83.6,0.411,1391858.5,1391858.5,10655,0,0,0,L,1122011218,1,122.23,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864234,722647.00
08/03/2019 16:30,2,3.352,ACTIVE,215.32,348.36,60.012,1564864204,"201051344000569","174011545737251",28.05,38.40,0,319.21,392.85,95.3,90.0,0.451,1409183.4,1409183.4,10649,0,0,0,L,1122011218,1,121.78,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864235,722648.00
