ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 16:30,2,3.396,ACTIVE,215.32,352.87,60.012,1564864204,"179051228000119","174011545737251",28.61,44.00,0,317.70,398.56,98.5,93.1,0.482,194996.0,194996.0,10749,0,0,0,L,46974696,1,122.23,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564864236,722649.00
08/03/2019 16:45,2,5.355,ACTIVE,216.90,354.97,60.022,1564865105,"201051344000579","174011545737251",28.47,39.00,0,332.73,397.05,154.4,147.1,0.712,1410692.7,1410692.7,10657,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865106,722650.00
08/03/2019 16:45,2,5.580,ACTIVE,216.00,354.37,60.017,1564865105,"201051344001025","174011545737251",28.03,39.80,0,330.93,400.06,158.3,150.9,0.712,1396220.9,1396220.9,10651,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865107,722651.00
08/03/2019 16:45,2,5.270,ACTIVE,216.22,354.97,60.022,1564865105,"201051344001093","174011545737251",28.25,37.50,0,331.53,394.35,150.8,143.6,0.703,1377734.1,1377734.1,10681,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865108,722652.00
08/03/2019 16:45,2,5.299,ACTIVE,216.90,354.37,60.012,1564865105,"201051344000458","174011545737251",28.15,40.00,0,321.31,407.27,151.1,143.9,0.716,1391103.2,1391103.2,10646,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865109,722653.00
08/03/2019 16:45,2,5.502,ACTIVE,215.09,353.77,60.006,1564865105,"201051344000890","174011545737251",27.93,36.50,0,331.53,395.25,155.6,148.3,0.725,1393012.3,1393012.3,10655,0,0,0,L,1122011218,1,123.59,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865110,722654.00
08/03/2019 16:45,2,5.354,ACTIVE,216.90,351.37,60.006,1564865105,"201051344000988","174011545737251",18.17,35.80,0,332.73,391.04,98.5,93.1,0.464,1053662.4,1053662.4,10646,0,0,0,L,1122011218,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865111,722655.00
08/03/2019 16:45,2,5.490,ACTIVE,216.22,354.67,60.006,1564865105,"201051344000582","174011545737251",27.79,40.40,0,331.23,396.15,154.6,147.3,0.734,1370009.2,1370009.2,10646,0,0,0,L,1122011218,1,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865112,722656.00
08/03/2019 16:45,2,5.312,ACTIVE,215.77,355.88,60.006,1564865105,"201051344000868","174011545737251",27.79,37.80,0,331.53,393.15,149.5,142.4,0.681,1378065.7,1378065.7,10644,0,0,0,L,1122011218,1,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865113,722657.00
08/03/2019 16:45,2,5.207,ACTIVE,216.90,356.18,60.006,1564865105,"201051344000576","174011545737251",27.81,40.40,0,332.43,397.05,146.6,139.6,0.694,1393878.4,1393878.4,10673,0,0,0,L,1122011218,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865114,722658.00
08/03/2019 16:45,2,5.273,ACTIVE,216.90,356.18,60.012,1564865105,"201051344001158","174011545737251",28.17,37.50,0,331.83,394.05,150.4,143.3,0.703,1371384.4,1371384.4,10643,0,0,0,L,1122011218,1,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865115,722659.00
08/03/2019 16:45,2,5.500,ACTIVE,216.00,353.47,60.012,1564865105,"201051344000917","174011545737251",28.11,45.00,0,331.23,394.05,156.7,149.3,0.729,1387297.9,1387297.9,10680,0,0,0,L,1122011218,1,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865116,722660.00
08/03/2019 16:45,2,5.432,ACTIVE,215.32,347.76,60.001,1564865105,"201051344000417","174011545737251",18.31,37.80,0,330.93,387.44,100.8,95.4,0.477,1094214.7,1094214.7,10675,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865117,722661.00
08/03/2019 16:45,2,5.508,ACTIVE,214.87,354.37,60.006,1564865105,"201051344000685","174011545737251",27.95,36.80,0,331.83,394.65,156.0,148.6,0.760,1393170.0,1393170.0,10661,0,0,0,L,1122011218,1,123.81,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865118,722662.00
08/03/2019 16:45,2,5.514,ACTIVE,216.22,354.67,60.017,1564865105,"201051344000651","174011545737251",28.03,44.50,0,331.83,395.55,156.5,149.2,0.738,1387821.0,1387821.0,10653,0,0,0,L,1122011218,1,124.27,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865118,722663.00
08/03/2019 16:45,2,5.324,ACTIVE,215.32,353.47,60.012,1564865105,"201051344000594","174011545737251",28.41,39.30,0,332.13,394.05,153.2,146.0,0.707,1397465.1,1397465.1,10652,0,0,0,L,1122011218,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865119,722664.00
08/03/2019 16:45,2,5.301,ACTIVE,217.13,355.28,60.012,1564865105,"201051344000469","174011545737251",27.89,36.50,0,327.02,399.76,149.7,142.6,0.716,1377833.9,1377833.9,10662,0,0,0,L,1122011218,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865120,722665.00
08/03/2019 16:45,2,5.670,ACTIVE,216.22,354.97,60.006,1564865105,"201051344000585","174011545737251",28.17,38.20,0,331.23,396.45,161.7,154.2,0.760,1403772.3,1403772.3,10647,0,0,0,L,1122011218,1,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865121,722666.00
08/03/2019 16:45,2,5.350,ACTIVE,217.35,355.28,60.001,1564865105,"201051344000853","174011545737251",27.77,41.30,0,317.70,404.27,150.5,143.3,0.703,1400510.8,1400510.8,10660,0,0,0,L,1122011218,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865122,722667.00
08/03/2019 16:45,2,5.535,ACTIVE,215.32,354.97,60.006,1564865105,"201051344001145","174011545737251",28.31,36.50,0,331.53,395.85,158.7,151.3,0.725,1402108.0,1402108.0,10681,0,0,0,L,1122011218,1,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865123,722668.00
08/03/2019 16:45,2,5.467,ACTIVE,215.77,354.97,60.012,1564865105,"201051344000438","174011545737251",28.13,40.60,0,331.23,395.25,155.8,148.4,0.725,1395635.1,1395635.1,10653,0,0,0,L,1122011218,1,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865124,722669.00
08/03/2019 16:45,2,5.547,ACTIVE,215.77,354.67,60.006,1564865105,"201051344001135","174011545737251",27.83,41.50,0,328.22,395.25,156.3,148.9,0.725,1383440.7,1383440.7,10645,0,0,0,L,1122011218,1,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865125,722670.00
08/03/2019 16:45,2,5.334,ACTIVE,216.90,355.88,60.012,1564865105,"201051344000983","174011545737251",28.01,40.20,0,315.00,407.27,151.3,144.1,0.707,1398793.6,1398793.6,10651,0,0,0,L,1122011218,1,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865126,722671.00
08/03/2019 16:45,2,5.533,ACTIVE,216.22,353.17,60.001,1564865105,"201051344001203","174011545737251",27.79,42.00,0,331.83,395.85,155.7,148.4,0.725,1391601.2,1391601.2,10667,0,0,0,L,1122011218,1,124.27,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865127,722672.00
08/03/2019 16:45,2,5.424,ACTIVE,214.87,352.57,59.996,1564865105,"201051344001230","174011545737251",28.09,34.80,0,331.23,395.25,154.2,146.9,0.734,1385832.0,1385832.0,10696,0,0,0,L,1122011218,1,123.36,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865128,722673.00
08/03/2019 16:45,2,5.494,ACTIVE,214.87,354.07,60.012,1564865105,"201051344000646","174011545737251",28.19,38.40,0,330.03,395.85,156.8,149.4,0.738,1379887.5,1379887.5,10667,0,0,0,L,1122011218,1,123.59,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865129,722674.00
08/03/2019 16:45,2,5.291,ACTIVE,216.00,352.87,60.012,1564865105,"201051344000867","174011545737251",28.01,42.80,0,324.02,400.36,150.1,142.9,0.681,1375938.9,1375938.9,10664,0,0,0,L,1122011218,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865130,722675.00
08/03/2019 16:45,2,5.283,ACTIVE,216.22,355.88,60.028,1564865105,"201051344000633","174011545737251",28.09,39.30,0,321.61,399.16,150.3,143.1,0.720,1372589.1,1372589.1,10673,0,0,0,L,1122011218,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865131,722676.00
08/03/2019 16:45,2,5.412,ACTIVE,215.09,352.57,60.006,1564865105,"201051344000955","174011545737251",28.19,43.20,0,331.83,393.45,154.6,147.3,0.720,1400648.3,1400648.3,10665,0,0,0,L,1122011218,1,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865132,722677.00
08/03/2019 16:45,2,5.184,ACTIVE,216.67,354.37,60.001,1564865105,"201051344000648","174011545737251",28.01,38.40,0,332.73,393.45,147.0,140.0,0.698,1386039.7,1386039.7,10647,0,0,0,L,1122011218,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865133,722678.00
08/03/2019 16:45,2,5.256,ACTIVE,216.90,354.97,60.001,1564865105,"201051344000645","174011545737251",27.67,41.30,0,332.73,392.85,147.2,140.2,0.676,1391894.5,1391894.5,10656,0,0,0,L,1122011218,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865134,722679.00
08/03/2019 16:45,2,5.295,ACTIVE,216.67,355.28,60.001,1564865105,"201051344000569","174011545737251",27.81,38.40,0,332.13,394.05,149.1,142.0,0.698,1409219.9,1409219.9,10650,0,0,0,L,1122011218,1,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865135,722680.00
08/03/2019 16:45,2,5.273,ACTIVE,216.45,359.78,60.033,1564865105,"179051228000119","174011545737251",28.03,45.00,0,335.44,398.26,149.7,142.5,0.720,195032.8,195032.8,10750,0,0,0,L,46974696,1,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564865136,722681.00
08/03/2019 17:00,2,5.141,ACTIVE,217.58,355.58,60.006,1564866004,"201051344000579","174011545737251",28.92,38.00,0,332.43,391.64,150.6,143.4,0.712,1410726.8,1410726.8,10658,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866006,722682.00
08/03/2019 17:00,2,5.521,ACTIVE,216.67,354.37,60.006,1564866004,"201051344001025","174011545737251",27.91,39.30,0,328.82,391.94,155.9,148.6,0.698,1396255.9,1396255.9,10652,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866007,722683.00
08/03/2019 17:00,2,5.105,ACTIVE,216.90,354.97,60.012,1564866004,"201051344001093","174011545737251",28.57,37.30,0,331.83,389.84,147.7,140.6,0.685,1377767.4,1377767.4,10682,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866008,722684.00
08/03/2019 17:00,2,5.131,ACTIVE,217.58,355.28,59.969,1564866004,"201051344000458","174011545737251",28.03,39.00,0,332.73,389.84,145.7,138.7,0.694,1391136.5,1391136.5,10647,0,0,0,L,1122011218,1,123.36,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866008,722685.00
08/03/2019 17:00,2,5.404,ACTIVE,216.00,354.67,60.006,1564866004,"201051344000890","174011545737251",27.77,35.40,0,330.63,392.55,151.9,144.7,0.707,1393046.7,1393046.7,10656,0,0,0,L,1122011218,1,124.04,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866009,722686.00
08/03/2019 17:00,2,5.021,ACTIVE,217.58,351.97,60.001,1564866004,"201051344000988","174011545737251",18.49,35.60,0,318.00,390.44,94.0,88.8,0.438,1053684.0,1053684.0,10647,0,0,0,L,1122011218,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866010,722687.00
08/03/2019 17:00,2,5.232,ACTIVE,216.90,355.88,60.012,1564866004,"201051344000582","174011545737251",28.19,40.00,0,331.83,391.94,149.3,142.2,0.712,1370043.4,1370043.4,10647,0,0,0,L,1122011218,1,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866011,722688.00
08/03/2019 17:00,2,4.969,ACTIVE,216.45,353.17,60.017,1564866004,"201051344000868","174011545737251",27.83,37.00,0,332.43,389.24,140.0,133.2,0.628,1378098.7,1378098.7,10645,0,0,0,L,1122011218,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866012,722689.00
08/03/2019 17:00,2,4.779,ACTIVE,217.35,354.67,60.006,1564866004,"201051344000576","174011545737251",27.93,40.00,0,332.13,388.34,135.2,128.5,0.641,1393910.7,1393910.7,10674,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866013,722690.00
08/03/2019 17:00,2,4.918,ACTIVE,217.13,353.47,60.022,1564866004,"201051344001158","174011545737251",27.91,36.50,0,332.13,389.84,139.1,132.3,0.650,1371417.7,1371417.7,10644,0,0,0,L,1122011218,1,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866014,722691.00
08/03/2019 17:00,2,5.113,ACTIVE,216.67,351.67,59.980,1564866004,"201051344000917","174011545737251",28.27,44.30,0,329.13,392.85,146.3,139.3,0.698,1387332.4,1387332.4,10681,0,0,0,L,1122011218,1,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866015,722692.00
08/03/2019 17:00,2,5.039,ACTIVE,216.00,347.76,60.022,1564866004,"201051344000417","174011545737251",18.35,36.50,0,318.61,386.83,93.7,88.5,0.438,1094236.7,1094236.7,10676,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866016,722693.00
08/03/2019 17:00,2,5.068,ACTIVE,215.77,355.88,60.012,1564866004,"201051344000685","174011545737251",28.21,37.00,0,332.73,392.55,144.7,137.7,0.698,1393204.6,1393204.6,10662,0,0,0,L,1122011218,1,124.27,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866017,722694.00
08/03/2019 17:00,2,5.029,ACTIVE,216.90,354.37,60.022,1564866004,"201051344000651","174011545737251",27.97,43.80,0,332.13,391.04,142.5,135.6,0.645,1387855.5,1387855.5,10654,0,0,0,L,1122011218,1,124.49,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866018,722695.00
08/03/2019 17:00,2,4.768,ACTIVE,215.54,352.27,60.012,1564866004,"201051344000594","174011545737251",28.49,38.40,0,329.13,390.74,137.6,130.8,0.636,1397498.9,1397498.9,10653,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866019,722696.00
08/03/2019 17:00,2,4.744,ACTIVE,217.13,354.07,60.012,1564866004,"201051344000469","174011545737251",28.29,36.00,0,330.93,389.84,135.9,129.3,0.658,1377867.0,1377867.0,10663,0,0,0,L,1122011218,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866020,722697.00
08/03/2019 17:00,2,5.229,ACTIVE,216.67,353.77,60.017,1564866004,"201051344000585","174011545737251",28.21,38.00,0,330.93,392.55,149.4,142.2,0.703,1403808.1,1403808.1,10648,0,0,0,L,1122011218,1,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866021,722698.00
08/03/2019 17:00,2,4.900,ACTIVE,217.58,355.88,60.012,1564866004,"201051344000853","174011545737251",28.17,40.20,0,333.63,391.04,139.8,133.0,0.658,1400544.0,1400544.0,10661,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866022,722699.00
08/03/2019 17:00,2,5.125,ACTIVE,216.00,354.97,60.012,1564866004,"201051344001145","174011545737251",28.67,35.40,0,332.43,393.45,148.8,141.7,0.685,1402143.1,1402143.1,10682,0,0,0,L,1122011218,1,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866023,722700.00
08/03/2019 17:00,2,5.115,ACTIVE,216.45,355.88,60.012,1564866004,"201051344000438","174011545737251",28.39,40.00,0,332.43,391.04,146.9,139.9,0.685,1395669.4,1395669.4,10654,0,0,0,L,1122011218,1,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866024,722701.00
08/03/2019 17:00,2,5.211,ACTIVE,216.45,353.77,59.985,1564866004,"201051344001135","174011545737251",28.49,41.00,0,328.22,393.45,150.3,143.2,0.685,1383475.3,1383475.3,10646,0,0,0,L,1122011218,1,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866025,722702.00
08/03/2019 17:00,2,5.221,ACTIVE,217.58,355.28,60.049,1564866004,"201051344000983","174011545737251",28.05,40.00,0,330.93,389.84,148.3,141.2,0.698,1398827.1,1398827.1,10652,0,0,0,L,1122011218,1,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866026,722703.00
08/03/2019 17:00,2,5.391,ACTIVE,217.13,356.48,59.985,1564866004,"201051344001203","174011545737251",28.09,43.00,0,330.63,391.04,153.4,146.2,0.712,1391635.6,1391635.6,10668,0,0,0,L,1122011218,1,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866027,722704.00
08/03/2019 17:00,2,5.324,ACTIVE,215.77,353.47,60.017,1564866004,"201051344001230","174011545737251",28.27,33.80,0,329.13,390.74,152.5,145.3,0.720,1385866.1,1385866.1,10697,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866028,722705.00
08/03/2019 17:00,2,5.428,ACTIVE,215.77,354.07,60.022,1564866004,"201051344000646","174011545737251",28.35,37.80,0,329.43,393.15,155.7,148.3,0.751,1379922.1,1379922.1,10668,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866029,722706.00
08/03/2019 17:00,2,5.252,ACTIVE,216.67,354.37,60.006,1564866004,"201051344000867","174011545737251",27.95,41.50,0,332.73,389.24,148.7,141.6,0.676,1375972.2,1375972.2,10665,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866030,722707.00
08/03/2019 17:00,2,5.156,ACTIVE,216.90,355.58,60.038,1564866004,"201051344000633","174011545737251",28.53,39.00,0,331.53,388.94,149.0,141.9,0.694,1372622.3,1372622.3,10674,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866031,722708.00
08/03/2019 17:00,2,5.312,ACTIVE,216.00,353.77,60.022,1564866004,"201051344000955","174011545737251",28.49,42.30,0,330.33,389.84,153.3,146.0,0.725,1400682.4,1400682.4,10666,0,0,0,L,1122011218,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866032,722709.00
08/03/2019 17:00,2,5.115,ACTIVE,217.13,356.18,60.049,1564866004,"201051344000648","174011545737251",28.09,37.50,0,332.73,388.94,145.5,138.5,0.685,1386072.2,1386072.2,10648,0,0,0,L,1122011218,1,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866033,722710.00
08/03/2019 17:00,2,5.215,ACTIVE,217.35,355.28,60.022,1564866004,"201051344000645","174011545737251",27.67,40.00,0,333.03,388.04,146.1,139.1,0.672,1391927.2,1391927.2,10657,0,0,0,L,1122011218,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866034,722711.00
08/03/2019 17:00,2,5.244,ACTIVE,217.35,356.18,60.022,1564866004,"201051344000569","174011545737251",27.87,38.40,0,331.83,389.24,148.0,140.9,0.698,1409252.9,1409252.9,10651,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866035,722712.00
08/03/2019 17:00,2,5.184,ACTIVE,217.13,360.99,59.980,1564866004,"179051228000119","174011545737251",28.35,44.30,0,333.93,393.75,148.7,141.6,0.716,195066.0,195066.0,10751,0,0,0,L,46974696,1,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866036,722713.00
08/03/2019 17:15,2,3.664,ACTIVE,215.54,348.36,60.038,1564866904,"201051344000579","174011545737251",28.73,35.60,0,318.91,391.34,106.6,101.0,0.491,1410751.0,1410751.0,10659,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866905,722714.00
08/03/2019 17:15,2,3.844,ACTIVE,215.77,349.26,60.017,1564866904,"201051344001025","174011545737251",28.39,37.00,0,319.51,391.04,110.5,104.7,0.508,1396281.0,1396281.0,10653,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866906,722715.00
08/03/2019 17:15,2,3.547,ACTIVE,215.77,348.96,60.049,1564866904,"201051344001093","174011545737251",28.71,35.00,0,318.00,388.94,103.2,97.6,0.486,1377791.0,1377791.0,10683,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866907,722716.00
08/03/2019 17:15,2,3.531,ACTIVE,215.54,347.76,60.012,1564866904,"201051344000458","174011545737251",28.53,37.00,0,317.40,389.84,102.0,96.6,0.491,1391160.2,1391160.2,10648,0,0,0,L,1122011218,1,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866908,722717.00
08/03/2019 17:15,2,3.701,ACTIVE,214.87,349.26,60.017,1564866904,"201051344000890","174011545737251",28.39,34.50,0,318.30,391.34,106.4,100.8,0.486,1393071.3,1393071.3,10657,0,0,0,L,1122011218,1,123.36,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866909,722718.00
08/03/2019 17:15,2,3.570,ACTIVE,215.54,356.18,60.022,1564866904,"201051344000988","174011545737251",18.41,33.00,0,315.90,391.64,66.6,62.4,0.579,1053699.3,1053699.3,10648,0,0,0,L,1122011218,1,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866910,722719.00
08/03/2019 17:15,2,3.666,ACTIVE,215.77,349.56,60.038,1564866904,"201051344000582","174011545737251",28.37,38.00,0,318.00,391.34,105.4,99.8,0.499,1370067.6,1370067.6,10648,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866911,722720.00
08/03/2019 17:15,2,3.514,ACTIVE,214.87,347.76,60.017,1564866904,"201051344000868","174011545737251",28.53,35.00,0,317.40,388.04,101.5,96.0,0.468,1378122.1,1378122.1,10646,0,0,0,L,1122011218,1,121.78,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866912,722721.00
08/03/2019 17:15,2,3.477,ACTIVE,215.77,349.86,60.017,1564866904,"201051344000576","174011545737251",28.51,38.20,0,318.00,389.24,100.5,95.0,0.482,1393933.5,1393933.5,10675,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866913,722722.00
08/03/2019 17:15,2,3.637,ACTIVE,215.77,348.06,60.017,1564866904,"201051344001158","174011545737251",28.41,34.50,0,319.21,388.94,104.7,99.1,0.491,1371441.2,1371441.2,10645,0,0,0,L,1122011218,1,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866914,722723.00
08/03/2019 17:15,2,3.809,ACTIVE,215.77,349.26,60.022,1564866904,"201051344000917","174011545737251",28.69,42.30,0,320.71,388.94,110.7,104.9,0.508,1387356.9,1387356.9,10682,0,0,0,L,1122011218,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866915,722724.00
08/03/2019 17:15,2,3.865,ACTIVE,215.32,356.18,59.980,1564866904,"201051344000417","174011545737251",18.57,34.50,0,319.21,388.34,72.7,68.2,0.614,1094252.4,1094252.4,10677,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866916,722725.00
08/03/2019 17:15,2,3.939,ACTIVE,215.32,351.07,60.012,1564866904,"201051344000685","174011545737251",28.49,34.80,0,317.70,391.64,113.7,107.8,0.561,1393229.1,1393229.1,10663,0,0,0,L,1122011218,1,124.04,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866917,722726.00
08/03/2019 17:15,2,3.924,ACTIVE,216.22,350.17,60.022,1564866904,"201051344000651","174011545737251",28.73,41.50,0,320.11,390.44,114.2,108.3,0.526,1387880.1,1387880.1,10655,0,0,0,L,1122011218,1,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866918,722727.00
08/03/2019 17:15,2,3.824,ACTIVE,214.64,348.06,60.022,1564866904,"201051344000594","174011545737251",28.59,36.80,0,318.61,389.54,110.7,104.9,0.508,1397522.8,1397522.8,10654,0,0,0,L,1122011218,1,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866919,722728.00
08/03/2019 17:15,2,3.773,ACTIVE,216.00,349.86,60.017,1564866904,"201051344000469","174011545737251",28.33,33.80,0,317.40,389.84,108.3,102.6,0.526,1377890.3,1377890.3,10664,0,0,0,L,1122011218,1,122.01,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866920,722729.00
08/03/2019 17:15,2,4.127,ACTIVE,216.00,351.67,60.017,1564866904,"201051344000585","174011545737251",28.51,36.00,0,317.70,391.64,119.3,113.2,0.566,1403833.7,1403833.7,10649,0,0,0,L,1122011218,1,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866920,722730.00
08/03/2019 17:15,2,3.795,ACTIVE,216.22,350.17,60.033,1564866904,"201051344000853","174011545737251",28.23,37.30,0,319.21,390.74,108.5,102.8,0.504,1400567.4,1400567.4,10662,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866921,722731.00
08/03/2019 17:15,2,3.900,ACTIVE,215.32,349.56,60.012,1564866904,"201051344001145","174011545737251",28.94,33.80,0,318.91,391.34,114.3,108.4,0.530,1402167.9,1402167.9,10683,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866922,722732.00
08/03/2019 17:15,2,3.779,ACTIVE,215.54,350.17,60.017,1564866904,"201051344000438","174011545737251",28.98,38.20,0,315.90,389.84,111.0,105.2,0.521,1395693.7,1395693.7,10655,0,0,0,L,1122011218,1,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866923,722733.00
08/03/2019 17:15,2,3.824,ACTIVE,215.54,349.26,60.012,1564866904,"201051344001135","174011545737251",28.65,38.80,0,318.30,391.94,111.0,105.2,0.508,1383500.0,1383500.0,10647,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866924,722734.00
08/03/2019 17:15,2,3.693,ACTIVE,215.77,348.96,60.022,1564866904,"201051344000983","174011545737251",28.51,37.30,0,318.61,388.94,106.7,101.0,0.504,1398850.8,1398850.8,10653,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866925,722735.00
08/03/2019 17:15,2,3.805,ACTIVE,215.77,348.36,60.059,1564866904,"201051344001203","174011545737251",28.31,39.80,0,318.00,390.44,109.0,103.3,0.499,1391660.0,1391660.0,10669,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866926,722736.00
08/03/2019 17:15,2,3.666,ACTIVE,214.87,347.76,60.017,1564866904,"201051344001230","174011545737251",28.82,32.20,0,317.40,390.74,107.1,101.4,0.504,1385890.1,1385890.1,10698,0,0,0,L,1122011218,1,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866927,722737.00
08/03/2019 17:15,2,3.832,ACTIVE,214.87,348.96,60.017,1564866904,"201051344000646","174011545737251",28.29,35.80,0,316.80,391.64,109.8,104.1,0.517,1379946.7,1379946.7,10669,0,0,0,L,1122011218,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866928,722738.00
08/03/2019 17:15,2,3.680,ACTIVE,215.09,346.56,59.990,1564866904,"201051344000867","174011545737251",28.25,39.00,0,317.40,387.74,105.2,99.7,0.477,1375995.6,1375995.6,10666,0,0,0,L,1122011218,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866929,722739.00
08/03/2019 17:15,2,3.656,ACTIVE,215.09,349.86,60.022,1564866904,"201051344000633","174011545737251",28.33,37.00,0,317.10,391.04,104.9,99.3,0.504,1372645.6,1372645.6,10675,0,0,0,L,1122011218,1,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866930,722740.00
08/03/2019 17:15,2,3.738,ACTIVE,214.87,348.36,60.001,1564866904,"201051344000955","174011545737251",28.53,39.80,0,318.00,389.24,108.0,102.3,0.517,1400706.5,1400706.5,10667,0,0,0,L,1122011218,1,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866931,722741.00
08/03/2019 17:15,2,3.568,ACTIVE,215.54,348.06,60.038,1564866904,"201051344000648","174011545737251",28.27,35.40,0,317.40,389.24,102.2,96.7,0.486,1386095.0,1386095.0,10649,0,0,0,L,1122011218,1,121.78,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866932,722742.00
08/03/2019 17:15,2,3.596,ACTIVE,215.54,348.66,60.017,1564866904,"201051344000645","174011545737251",28.01,38.20,0,319.21,388.04,102.0,96.5,0.473,1391950.0,1391950.0,10658,0,0,0,L,1122011218,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866933,722743.00
08/03/2019 17:15,2,3.576,ACTIVE,215.32,348.36,60.017,1564866904,"201051344000569","174011545737251",28.45,36.30,0,318.00,389.24,103.0,97.5,0.491,1409276.1,1409276.1,10652,0,0,0,L,1122011218,1,121.55,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866934,722744.00
08/03/2019 17:15,2,3.574,ACTIVE,215.32,353.47,60.012,1564866904,"179051228000119","174011545737251",28.53,42.30,0,318.30,393.45,103.2,97.7,0.499,195089.4,195089.4,10752,0,0,0,L,46974696,1,122.01,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564866935,722745.00
08/03/2019 17:30,2,3.605,ACTIVE,215.77,349.26,60.006,1564867804,"201051344000579","174011545737251",28.96,35.60,0,333.63,383.53,105.8,100.2,0.486,1410777.5,1410777.5,10660,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867805,722746.00
08/03/2019 17:30,2,3.887,ACTIVE,214.87,348.66,60.012,1564867804,"201051344001025","174011545737251",28.21,37.00,0,333.33,385.03,111.0,105.2,0.508,1396308.6,1396308.6,10654,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867806,722747.00
08/03/2019 17:30,2,3.633,ACTIVE,215.09,348.66,60.006,1564867804,"201051344001093","174011545737251",28.35,34.80,0,333.63,382.33,104.3,98.7,0.491,1377817.0,1377817.0,10684,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867807,722748.00
08/03/2019 17:30,2,3.582,ACTIVE,215.77,348.66,59.969,1564867804,"201051344000458","174011545737251",28.45,37.00,0,333.93,382.03,103.2,97.7,0.491,1391186.1,1391186.1,10649,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867808,722749.00
08/03/2019 17:30,2,3.750,ACTIVE,214.41,347.16,60.006,1564867804,"201051344000890","174011545737251",28.53,34.00,0,333.03,383.53,108.4,102.7,0.499,1393098.2,1393098.2,10658,0,0,0,L,1122011218,1,123.14,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867809,722750.00
08/03/2019 17:30,2,3.658,ACTIVE,215.77,356.18,59.985,1564867804,"201051344000988","174011545737251",18.21,32.00,0,316.50,390.44,67.5,63.2,0.570,1053716.1,1053716.1,10649,0,0,0,L,1122011218,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867809,722751.00
08/03/2019 17:30,2,3.762,ACTIVE,215.09,349.26,60.012,1564867804,"201051344000582","174011545737251",28.19,37.50,0,333.93,384.43,107.3,101.7,0.508,1370094.5,1370094.5,10649,0,0,0,L,1122011218,1,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867810,722752.00
08/03/2019 17:30,2,3.574,ACTIVE,214.87,348.06,60.001,1564867804,"201051344000868","174011545737251",28.23,34.80,0,332.43,382.33,102.2,96.7,0.473,1378147.8,1378147.8,10647,0,0,0,L,1122011218,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867811,722753.00
08/03/2019 17:30,2,3.443,ACTIVE,215.77,349.86,60.017,1564867804,"201051344000576","174011545737251",28.51,37.80,0,333.03,381.12,99.5,94.1,0.477,1393958.5,1393958.5,10676,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867812,722754.00
08/03/2019 17:30,2,3.572,ACTIVE,215.77,348.06,60.033,1564867804,"201051344001158","174011545737251",28.45,34.50,0,333.33,381.12,102.9,97.4,0.486,1371467.0,1371467.0,10646,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867813,722755.00
08/03/2019 17:30,2,3.811,ACTIVE,214.87,347.46,60.001,1564867804,"201051344000917","174011545737251",28.35,42.30,0,333.03,382.93,109.5,103.7,0.495,1387384.1,1387384.1,10683,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867814,722756.00
08/03/2019 17:30,2,3.742,ACTIVE,214.41,354.07,60.017,1564867804,"201051344000417","174011545737251",18.51,32.80,0,318.61,388.34,70.2,65.8,0.597,1094269.8,1094269.8,10678,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867815,722757.00
08/03/2019 17:30,2,3.771,ACTIVE,214.41,347.76,60.006,1564867804,"201051344000685","174011545737251",28.59,34.50,0,333.63,384.43,109.2,103.5,0.535,1393256.3,1393256.3,10664,0,0,0,L,1122011218,1,123.59,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867816,722758.00
08/03/2019 17:30,2,3.811,ACTIVE,215.32,349.26,60.001,1564867804,"201051344000651","174011545737251",28.25,41.30,0,331.83,383.23,109.0,103.3,0.504,1387907.2,1387907.2,10656,0,0,0,L,1122011218,1,123.81,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867817,722759.00
08/03/2019 17:30,2,3.594,ACTIVE,214.64,348.36,60.022,1564867804,"201051344000594","174011545737251",28.73,36.30,0,332.13,379.32,104.5,98.9,0.482,1397549.0,1397549.0,10655,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867818,722760.00
08/03/2019 17:30,2,3.574,ACTIVE,215.77,349.86,60.001,1564867804,"201051344000469","174011545737251",28.19,34.30,0,333.33,381.73,102.0,96.6,0.491,1377915.9,1377915.9,10665,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867819,722761.00
08/03/2019 17:30,2,4.000,ACTIVE,215.09,348.66,59.975,1564867804,"201051344000585","174011545737251",28.29,35.60,0,332.73,384.43,114.6,108.7,0.544,1403862.2,1403862.2,10650,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867820,722762.00
08/03/2019 17:30,2,3.570,ACTIVE,216.22,349.56,60.012,1564867804,"201051344000853","174011545737251",28.49,36.50,0,333.63,382.03,103.0,97.5,0.491,1400593.3,1400593.3,10663,0,0,0,L,1122011218,1,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867821,722763.00
08/03/2019 17:30,2,3.832,ACTIVE,214.41,348.06,60.006,1564867804,"201051344001145","174011545737251",28.59,33.80,0,333.63,384.73,110.9,105.1,0.517,1402195.5,1402195.5,10684,0,0,0,L,1122011218,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867822,722764.00
08/03/2019 17:30,2,3.666,ACTIVE,214.87,348.96,60.006,1564867804,"201051344000438","174011545737251",29.08,37.50,0,333.93,383.83,108.0,102.3,0.513,1395720.6,1395720.6,10656,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867822,722765.00
08/03/2019 17:30,2,3.814,ACTIVE,214.87,348.06,60.006,1564867804,"201051344001135","174011545737251",28.29,38.60,0,333.33,384.43,109.3,103.6,0.499,1383527.2,1383527.2,10648,0,0,0,L,1122011218,1,123.14,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867824,722766.00
08/03/2019 17:30,2,3.621,ACTIVE,215.77,348.96,60.001,1564867804,"201051344000983","174011545737251",28.43,37.00,0,333.63,382.33,104.3,98.7,0.491,1398876.9,1398876.9,10654,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867824,722767.00
08/03/2019 17:30,2,3.775,ACTIVE,215.09,348.36,59.975,1564867804,"201051344001203","174011545737251",28.25,38.80,0,333.33,384.13,108.0,102.3,0.508,1391687.1,1391687.1,10670,0,0,0,L,1122011218,1,123.81,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867826,722768.00
08/03/2019 17:30,2,3.666,ACTIVE,214.19,346.56,60.001,1564867804,"201051344001230","174011545737251",28.75,32.80,0,332.13,379.92,106.7,101.0,0.508,1385916.7,1385916.7,10699,0,0,0,L,1122011218,1,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867827,722769.00
08/03/2019 17:30,2,3.766,ACTIVE,213.96,348.36,60.028,1564867804,"201051344000646","174011545737251",28.69,34.80,0,332.43,384.43,109.4,103.7,0.517,1379974.0,1379974.0,10670,0,0,0,L,1122011218,1,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867828,722770.00
08/03/2019 17:30,2,3.539,ACTIVE,215.32,347.46,60.012,1564867804,"201051344000867","174011545737251",28.65,38.80,0,333.33,381.42,102.7,97.2,0.464,1376021.4,1376021.4,10667,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867828,722771.00
08/03/2019 17:30,2,3.555,ACTIVE,215.32,349.56,60.022,1564867804,"201051344000633","174011545737251",28.55,35.80,0,333.03,382.03,102.8,97.3,0.491,1372671.5,1372671.5,10676,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867830,722772.00
08/03/2019 17:30,2,3.639,ACTIVE,214.19,346.86,60.001,1564867804,"201051344000955","174011545737251",28.90,39.50,0,331.83,382.03,106.5,100.9,0.499,1400733.1,1400733.1,10668,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867831,722773.00
08/03/2019 17:30,2,3.520,ACTIVE,215.54,348.36,60.001,1564867804,"201051344000648","174011545737251",27.97,35.80,0,333.03,381.12,99.7,94.3,0.473,1386120.1,1386120.1,10650,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867832,722774.00
08/03/2019 17:30,2,3.539,ACTIVE,215.54,348.36,60.006,1564867804,"201051344000645","174011545737251",27.99,38.00,0,333.93,380.82,100.3,94.9,0.451,1391975.2,1391975.2,10659,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867833,722775.00
08/03/2019 17:30,2,3.592,ACTIVE,215.54,349.26,60.006,1564867804,"201051344000569","174011545737251",28.09,36.50,0,333.33,382.63,102.2,96.7,0.482,1409301.8,1409301.8,10653,0,0,0,L,1122011218,1,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867834,722776.00
08/03/2019 17:30,2,3.561,ACTIVE,215.54,354.67,59.990,1564867804,"179051228000119","174011545737251",28.53,41.50,0,334.54,383.23,102.9,97.4,0.495,195115.2,195115.2,10754,0,0,0,L,46974696,1,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564867836,722777.00
08/03/2019 17:45,2,2.977,ACTIVE,215.32,345.96,59.996,1564868704,"201051344000579","174011545737251",29.48,36.00,0,333.03,374.21,88.9,83.8,0.407,1410800.5,1410800.5,10661,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868706,722778.00
08/03/2019 17:45,2,3.295,ACTIVE,215.54,347.16,60.012,1564868704,"201051344001025","174011545737251",28.39,36.30,0,332.13,374.21,94.7,89.5,0.433,1396333.0,1396333.0,10655,0,0,0,L,1122011218,1,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868707,722779.00
08/03/2019 17:45,2,3.066,ACTIVE,215.77,347.76,60.006,1564868704,"201051344001093","174011545737251",28.31,34.80,0,333.33,373.91,87.9,82.9,0.407,1377839.7,1377839.7,10685,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868707,722780.00
08/03/2019 17:45,2,2.996,ACTIVE,215.32,346.26,59.985,1564868704,"201051344000458","174011545737251",28.63,36.00,0,333.93,373.61,86.8,81.9,0.411,1391208.5,1391208.5,10650,0,0,0,L,1122011218,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868708,722781.00
08/03/2019 17:45,2,3.213,ACTIVE,214.87,345.96,59.985,1564868704,"201051344000890","174011545737251",28.29,33.50,0,332.13,372.11,92.1,87.0,0.424,1393121.9,1393121.9,10659,0,0,0,L,1122011218,1,123.36,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868709,722782.00
08/03/2019 17:45,2,3.002,ACTIVE,215.32,353.17,60.017,1564868704,"201051344000988","174011545737251",18.69,31.50,0,331.23,383.83,56.8,52.9,0.491,1053730.6,1053730.6,10650,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868710,722783.00
08/03/2019 17:45,2,3.172,ACTIVE,215.77,347.46,59.975,1564868704,"201051344000582","174011545737251",28.39,37.30,0,332.13,375.71,91.2,86.1,0.433,1370117.9,1370117.9,10650,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868711,722784.00
08/03/2019 17:45,2,2.973,ACTIVE,214.64,345.36,60.012,1564868704,"201051344000868","174011545737251",28.49,35.00,0,333.33,371.21,85.8,80.8,0.393,1378169.9,1378169.9,10648,0,0,0,L,1122011218,1,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868712,722785.00
08/03/2019 17:45,2,2.941,ACTIVE,215.54,347.16,60.012,1564868704,"201051344000576","174011545737251",27.93,37.30,0,333.93,373.91,83.2,78.4,0.398,1393980.1,1393980.1,10677,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868713,722786.00
08/03/2019 17:45,2,3.045,ACTIVE,215.32,345.96,60.006,1564868704,"201051344001158","174011545737251",28.09,33.50,0,333.93,374.21,86.6,81.6,0.407,1371489.3,1371489.3,10647,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868714,722787.00
08/03/2019 17:45,2,3.234,ACTIVE,215.54,346.56,60.006,1564868704,"201051344000917","174011545737251",28.45,41.30,0,332.43,373.61,93.2,88.0,0.420,1387408.1,1387408.1,10684,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868715,722788.00
08/03/2019 17:45,2,3.211,ACTIVE,215.09,351.97,60.006,1564868704,"201051344000417","174011545737251",18.33,32.20,0,331.23,382.93,59.6,55.6,0.504,1094284.9,1094284.9,10679,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868716,722789.00
08/03/2019 17:45,2,3.170,ACTIVE,214.87,346.86,60.001,1564868704,"201051344000685","174011545737251",28.78,34.50,0,330.93,374.21,92.4,87.3,0.446,1393280.1,1393280.1,10665,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868717,722790.00
