ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 17:45,2,3.193,ACTIVE,215.77,346.86,59.975,1564868704,"201051344000651","174011545737251",28.63,41.00,0,333.33,375.71,92.6,87.5,0.420,1387931.0,1387931.0,10657,0,0,0,L,1122011218,1,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868718,722791.00
08/03/2019 17:45,2,3.018,ACTIVE,214.41,345.66,60.017,1564868704,"201051344000594","174011545737251",28.69,35.80,0,331.83,372.11,87.7,82.7,0.407,1397571.7,1397571.7,10656,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868719,722792.00
08/03/2019 17:45,2,2.977,ACTIVE,215.32,346.26,60.012,1564868704,"201051344000469","174011545737251",28.39,33.50,0,333.63,374.51,85.7,80.8,0.420,1377938.1,1377938.1,10666,0,0,0,L,1122011218,1,121.78,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868720,722793.00
08/03/2019 17:45,2,3.383,ACTIVE,215.77,347.76,60.017,1564868704,"201051344000585","174011545737251",28.65,35.00,0,332.73,376.62,98.2,92.8,0.460,1403887.3,1403887.3,10651,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868720,722794.00
08/03/2019 17:45,2,3.061,ACTIVE,215.77,348.06,59.996,1564868704,"201051344000853","174011545737251",27.95,36.00,0,334.54,373.91,86.6,81.7,0.407,1400615.7,1400615.7,10664,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868721,722795.00
08/03/2019 17:45,2,3.242,ACTIVE,215.09,346.56,60.022,1564868704,"201051344001145","174011545737251",28.78,33.30,0,333.33,375.41,94.5,89.3,0.438,1402219.7,1402219.7,10685,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868722,722796.00
08/03/2019 17:45,2,3.115,ACTIVE,215.32,346.86,59.996,1564868704,"201051344000438","174011545737251",28.96,36.30,0,333.03,374.51,91.4,86.3,0.424,1395744.1,1395744.1,10657,0,0,0,L,1122011218,1,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868723,722797.00
08/03/2019 17:45,2,3.176,ACTIVE,215.32,345.36,60.001,1564868704,"201051344001135","174011545737251",28.86,37.80,0,333.03,372.71,92.9,87.8,0.424,1383551.1,1383551.1,10649,0,0,0,L,1122011218,1,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868724,722798.00
08/03/2019 17:45,2,3.066,ACTIVE,215.32,345.96,60.012,1564868704,"201051344000983","174011545737251",28.29,36.50,0,333.33,373.91,87.8,82.8,0.411,1398899.6,1398899.6,10655,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868725,722799.00
08/03/2019 17:45,2,3.199,ACTIVE,215.54,346.26,60.012,1564868704,"201051344001203","174011545737251",28.35,38.00,0,333.33,374.51,91.8,86.7,0.420,1391710.7,1391710.7,10671,0,0,0,L,1122011218,1,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868726,722800.00
08/03/2019 17:45,2,3.104,ACTIVE,214.64,345.36,60.006,1564868704,"201051344001230","174011545737251",28.73,32.40,0,329.43,371.21,90.3,85.2,0.420,1385940.0,1385940.0,10700,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868727,722801.00
08/03/2019 17:45,2,3.223,ACTIVE,214.64,346.56,60.038,1564868704,"201051344000646","174011545737251",28.49,35.00,0,331.83,372.71,93.0,87.9,0.433,1379997.9,1379997.9,10671,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868728,722802.00
08/03/2019 17:45,2,3.016,ACTIVE,214.87,343.55,60.001,1564868704,"201051344000867","174011545737251",28.27,38.20,0,332.73,370.30,86.4,81.5,0.376,1376043.7,1376043.7,10668,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868729,722803.00
08/03/2019 17:45,2,2.986,ACTIVE,214.87,347.16,60.043,1564868704,"201051344000633","174011545737251",28.53,35.20,0,333.03,374.51,86.3,81.4,0.411,1372693.8,1372693.8,10677,0,0,0,L,1122011218,1,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868730,722804.00
08/03/2019 17:45,2,3.098,ACTIVE,214.64,345.36,59.996,1564868704,"201051344000955","174011545737251",28.69,39.30,0,332.43,371.21,90.1,85.0,0.420,1400756.3,1400756.3,10669,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868731,722805.00
08/03/2019 17:45,2,2.926,ACTIVE,215.09,345.96,59.985,1564868704,"201051344000648","174011545737251",28.17,35.20,0,334.24,373.31,83.5,78.7,0.398,1386141.7,1386141.7,10651,0,0,0,L,1122011218,1,121.78,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868732,722806.00
08/03/2019 17:45,2,2.951,ACTIVE,215.32,345.96,60.012,1564868704,"201051344000645","174011545737251",28.11,37.80,0,333.93,373.61,84.1,79.2,0.389,1391996.9,1391996.9,10660,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868733,722807.00
08/03/2019 17:45,2,3.008,ACTIVE,215.09,346.26,60.017,1564868704,"201051344000569","174011545737251",28.23,35.80,0,333.93,373.91,86.0,81.1,0.407,1409324.0,1409324.0,10654,0,0,0,L,1122011218,1,121.78,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868734,722808.00
08/03/2019 17:45,2,2.992,ACTIVE,215.09,349.86,60.012,1564868704,"179051228000119","174011545737251",28.55,40.80,0,334.24,375.41,86.6,81.7,0.420,195137.6,195137.6,10755,0,0,0,L,46974696,1,122.23,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564868735,722809.00
08/03/2019 18:00,2,2.572,ACTIVE,214.64,357.08,60.022,1564869604,"201051344000579","174011545737251",28.88,34.50,0,319.21,387.14,75.2,70.7,0.614,1410819.8,1410819.8,10662,0,0,0,L,1122011218,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869605,722810.00
08/03/2019 18:00,2,2.799,ACTIVE,215.32,346.26,60.028,1564869604,"201051344001025","174011545737251",28.55,35.80,0,324.32,377.82,81.0,76.2,0.367,1396353.6,1396353.6,10656,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869606,722811.00
08/03/2019 18:00,2,2.564,ACTIVE,215.32,357.38,60.028,1564869604,"201051344001093","174011545737251",28.59,32.60,0,320.11,387.74,74.2,69.7,0.610,1377858.7,1377858.7,10686,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869607,722812.00
08/03/2019 18:00,2,2.533,ACTIVE,214.41,357.68,60.012,1564869604,"201051344000458","174011545737251",28.61,34.30,0,316.80,388.34,73.3,68.9,0.632,1391227.3,1391227.3,10651,0,0,0,L,1122011218,1,121.55,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869608,722813.00
08/03/2019 18:00,2,2.711,ACTIVE,214.87,345.36,60.022,1564869604,"201051344000890","174011545737251",28.61,32.40,0,321.01,372.71,78.5,73.9,0.362,1393142.0,1393142.0,10660,0,0,0,L,1122011218,1,123.36,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869609,722814.00
08/03/2019 18:00,2,2.539,ACTIVE,214.64,352.27,60.028,1564869604,"201051344000988","174011545737251",18.65,30.80,0,330.93,376.62,48.0,44.4,0.402,1053742.7,1053742.7,10651,0,0,0,L,1122011218,1,121.33,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869610,722815.00
08/03/2019 18:00,2,2.691,ACTIVE,215.32,347.16,59.990,1564869604,"201051344000582","174011545737251",28.59,36.80,0,333.33,370.00,77.9,73.3,0.367,1370137.8,1370137.8,10651,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869611,722816.00
08/03/2019 18:00,2,2.539,ACTIVE,214.19,356.48,60.028,1564869604,"201051344000868","174011545737251",28.07,32.60,0,319.51,386.53,72.2,67.7,0.588,1378188.5,1378188.5,10649,0,0,0,L,1122011218,1,121.10,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869612,722817.00
08/03/2019 18:00,2,2.426,ACTIVE,214.87,357.08,60.022,1564869604,"201051344000576","174011545737251",28.45,34.80,0,318.91,388.94,69.9,65.6,0.597,1393998.1,1393998.1,10678,0,0,0,L,1122011218,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869613,722818.00
08/03/2019 18:00,2,2.535,ACTIVE,214.64,356.78,60.038,1564869604,"201051344001158","174011545737251",28.35,32.20,0,317.40,388.04,72.8,68.4,0.610,1371508.0,1371508.0,10648,0,0,0,L,1122011218,1,121.33,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869614,722819.00
08/03/2019 18:00,2,2.754,ACTIVE,215.32,346.86,60.049,1564869604,"201051344000917","174011545737251",28.47,40.60,0,332.43,369.10,79.4,74.7,0.367,1387428.4,1387428.4,10685,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869615,722820.00
08/03/2019 18:00,2,2.721,ACTIVE,214.87,350.17,60.033,1564869604,"201051344000417","174011545737251",18.47,31.80,0,330.33,376.01,50.9,47.2,0.424,1094297.8,1094297.8,10680,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869616,722821.00
08/03/2019 18:00,2,2.680,ACTIVE,214.87,346.26,60.028,1564869604,"201051344000685","174011545737251",28.86,33.50,0,330.63,369.40,78.3,73.7,0.376,1393300.1,1393300.1,10666,0,0,0,L,1122011218,1,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869617,722822.00
08/03/2019 18:00,2,2.723,ACTIVE,215.54,346.26,60.028,1564869604,"201051344000651","174011545737251",28.47,40.80,0,330.63,372.41,78.5,73.9,0.349,1387951.1,1387951.1,10658,0,0,0,L,1122011218,1,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869618,722823.00
08/03/2019 18:00,2,2.504,ACTIVE,213.74,355.88,60.022,1564869604,"201051344000594","174011545737251",29.08,33.30,0,319.51,386.23,73.7,69.2,0.614,1397590.7,1397590.7,10657,0,0,0,L,1122011218,1,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869619,722824.00
08/03/2019 18:00,2,2.500,ACTIVE,214.87,357.98,60.033,1564869604,"201051344000469","174011545737251",28.43,32.00,0,317.70,388.04,72.0,67.6,0.619,1377956.5,1377956.5,10667,0,0,0,L,1122011218,1,121.10,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869619,722825.00
08/03/2019 18:00,2,2.932,ACTIVE,215.54,346.56,60.033,1564869604,"201051344000585","174011545737251",28.43,34.50,0,330.93,371.51,84.5,79.6,0.393,1403908.8,1403908.8,10652,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869620,722826.00
08/03/2019 18:00,2,2.539,ACTIVE,215.09,358.28,60.028,1564869604,"201051344000853","174011545737251",28.43,34.30,0,319.21,388.94,73.1,68.6,0.614,1400634.5,1400634.5,10665,0,0,0,L,1122011218,1,122.23,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869621,722827.00
08/03/2019 18:00,2,2.758,ACTIVE,214.87,346.26,60.028,1564869604,"201051344001145","174011545737251",28.78,32.00,0,331.83,375.41,80.5,75.7,0.371,1402240.3,1402240.3,10686,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869622,722828.00
08/03/2019 18:00,2,2.646,ACTIVE,215.09,357.68,60.054,1564869604,"201051344000438","174011545737251",28.80,35.80,0,320.41,388.34,77.2,72.6,0.650,1395764.0,1395764.0,10658,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869623,722829.00
08/03/2019 18:00,2,2.750,ACTIVE,214.87,344.76,60.022,1564869604,"201051344001135","174011545737251",28.49,37.30,0,332.73,366.70,79.4,74.7,0.354,1383571.4,1383571.4,10650,0,0,0,L,1122011218,1,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869624,722830.00
08/03/2019 18:00,2,2.559,ACTIVE,214.87,357.68,60.038,1564869604,"201051344000983","174011545737251",28.63,35.20,0,319.21,387.44,74.2,69.7,0.628,1398918.6,1398918.6,10656,0,0,0,L,1122011218,1,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869625,722831.00
08/03/2019 18:00,2,2.689,ACTIVE,215.32,345.96,60.017,1564869604,"201051344001203","174011545737251",28.69,37.50,0,333.03,368.80,78.1,73.4,0.354,1391730.6,1391730.6,10672,0,0,0,L,1122011218,1,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869626,722832.00
08/03/2019 18:00,2,2.594,ACTIVE,214.64,355.28,60.028,1564869604,"201051344001230","174011545737251",29.02,30.50,0,319.21,385.93,76.3,71.7,0.650,1385959.6,1385959.6,10701,0,0,0,L,1122011218,1,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869627,722833.00
08/03/2019 18:00,2,2.729,ACTIVE,214.41,345.96,60.022,1564869604,"201051344000646","174011545737251",28.57,35.00,0,332.43,367.00,79.0,74.3,0.362,1380018.1,1380018.1,10672,0,0,0,L,1122011218,1,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869628,722834.00
08/03/2019 18:00,2,2.520,ACTIVE,214.41,354.37,60.012,1564869604,"201051344000867","174011545737251",28.49,37.50,0,319.21,384.43,72.7,68.3,0.575,1376062.4,1376062.4,10669,0,0,0,L,1122011218,1,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869629,722835.00
08/03/2019 18:00,2,2.508,ACTIVE,214.64,357.98,60.012,1564869604,"201051344000633","174011545737251",28.55,33.50,0,318.00,388.04,72.5,68.1,0.619,1372712.4,1372712.4,10678,0,0,0,L,1122011218,1,121.78,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869630,722836.00
08/03/2019 18:00,2,2.600,ACTIVE,214.41,355.28,60.022,1564869604,"201051344000955","174011545737251",28.77,37.50,0,319.21,385.33,75.6,71.1,0.645,1400775.7,1400775.7,10670,0,0,0,L,1122011218,1,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869631,722837.00
08/03/2019 18:00,2,2.447,ACTIVE,214.64,355.88,60.012,1564869604,"201051344000648","174011545737251",28.13,32.80,0,317.40,388.34,69.7,65.4,0.592,1386159.7,1386159.7,10652,0,0,0,L,1122011218,1,121.10,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869632,722838.00
08/03/2019 18:00,2,2.461,ACTIVE,214.64,355.58,60.017,1564869604,"201051344000645","174011545737251",28.27,35.40,0,320.11,387.44,70.4,66.1,0.579,1392015.0,1392015.0,10661,0,0,0,L,1122011218,1,121.78,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869633,722839.00
08/03/2019 18:00,2,2.488,ACTIVE,214.41,356.78,60.022,1564869604,"201051344000569","174011545737251",28.67,34.00,0,320.41,388.34,72.2,67.8,0.614,1409342.6,1409342.6,10655,0,0,0,L,1122011218,1,121.10,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869634,722840.00
08/03/2019 18:00,2,2.508,ACTIVE,214.41,360.99,60.006,1564869604,"179051228000119","174011545737251",28.71,38.60,0,319.51,390.14,73.0,68.5,0.619,195156.3,195156.3,10756,0,0,0,L,46974696,1,121.55,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564869635,722841.00
08/03/2019 18:15,2,2.117,ACTIVE,213.96,352.87,60.028,1564870504,"201051344000579","174011545737251",28.65,32.60,0,333.63,387.74,61.5,57.4,0.504,1410835.8,1410835.8,10663,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870505,722842.00
08/03/2019 18:15,2,2.312,ACTIVE,214.64,355.28,60.028,1564870504,"201051344001025","174011545737251",28.65,33.80,0,318.91,389.24,67.1,62.8,0.544,1396371.0,1396371.0,10657,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870506,722843.00
08/03/2019 18:15,2,2.115,ACTIVE,214.87,354.67,60.012,1564870504,"201051344001093","174011545737251",28.43,31.50,0,332.43,386.53,60.9,56.9,0.499,1377874.5,1377874.5,10687,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870507,722844.00
08/03/2019 18:15,2,2.068,ACTIVE,213.96,352.87,60.022,1564870504,"201051344000458","174011545737251",28.53,32.60,0,333.33,387.14,59.8,55.8,0.513,1391242.9,1391242.9,10652,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870508,722845.00
08/03/2019 18:15,2,2.215,ACTIVE,214.41,353.47,60.017,1564870504,"201051344000890","174011545737251",28.92,30.50,0,321.01,387.74,65.0,60.8,0.530,1393158.8,1393158.8,10661,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870509,722846.00
08/03/2019 18:15,2,2.084,ACTIVE,213.96,348.96,60.012,1564870504,"201051344000988","174011545737251",18.49,30.30,0,332.73,373.91,39.1,35.8,0.331,1053752.7,1053752.7,10652,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870510,722847.00
08/03/2019 18:15,2,2.242,ACTIVE,215.09,355.58,59.990,1564870504,"201051344000582","174011545737251",28.37,34.00,0,318.91,389.24,64.4,60.3,0.539,1370154.4,1370154.4,10652,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870511,722848.00
08/03/2019 18:15,2,2.061,ACTIVE,213.51,352.27,60.017,1564870504,"201051344000868","174011545737251",28.15,31.30,0,332.73,384.73,58.7,54.7,0.482,1378203.7,1378203.7,10650,0,0,0,L,1122011218,1,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870512,722849.00
08/03/2019 18:15,2,1.969,ACTIVE,214.19,352.87,60.006,1564870504,"201051344000576","174011545737251",28.37,33.80,0,329.13,387.14,56.5,52.7,0.464,1394012.8,1394012.8,10679,0,0,0,L,1122011218,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870512,722850.00
08/03/2019 18:15,2,2.064,ACTIVE,213.96,352.57,60.017,1564870504,"201051344001158","174011545737251",28.31,31.00,0,333.33,387.14,59.2,55.3,0.495,1371523.4,1371523.4,10649,0,0,0,L,1122011218,1,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870513,722851.00
08/03/2019 18:15,2,2.262,ACTIVE,214.64,354.67,60.012,1564870504,"201051344000917","174011545737251",28.77,37.80,0,318.91,386.83,65.9,61.7,0.539,1387445.4,1387445.4,10686,0,0,0,L,1122011218,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870514,722852.00
08/03/2019 18:15,2,2.277,ACTIVE,214.64,348.96,60.022,1564870504,"201051344000417","174011545737251",18.23,30.80,0,332.13,372.11,42.1,38.7,0.345,1094308.5,1094308.5,10681,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870515,722853.00
08/03/2019 18:15,2,2.227,ACTIVE,214.64,354.67,60.017,1564870504,"201051344000685","174011545737251",28.75,31.00,0,319.81,387.74,64.8,60.7,0.561,1393316.9,1393316.9,10667,0,0,0,L,1122011218,1,123.36,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870516,722854.00
08/03/2019 18:15,2,2.268,ACTIVE,215.09,354.97,60.012,1564870504,"201051344000651","174011545737251",28.29,38.60,0,320.11,387.74,65.0,60.8,0.526,1387967.9,1387967.9,10659,0,0,0,L,1122011218,1,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870517,722855.00
08/03/2019 18:15,2,2.066,ACTIVE,213.29,351.37,60.012,1564870504,"201051344000594","174011545737251",28.77,31.50,0,327.92,385.03,60.3,56.2,0.499,1397606.3,1397606.3,10658,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870518,722856.00
08/03/2019 18:15,2,2.029,ACTIVE,214.19,352.57,60.017,1564870504,"201051344000469","174011545737251",28.51,31.00,0,332.43,386.53,58.6,54.7,0.508,1377971.8,1377971.8,10668,0,0,0,L,1122011218,1,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870519,722857.00
08/03/2019 18:15,2,2.467,ACTIVE,215.09,357.08,60.012,1564870504,"201051344000585","174011545737251",28.33,32.60,0,318.61,387.14,70.8,66.4,0.592,1403927.1,1403927.1,10653,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870520,722858.00
08/03/2019 18:15,2,2.078,ACTIVE,214.41,353.47,60.017,1564870504,"201051344000853","174011545737251",28.33,33.00,0,334.84,387.74,59.6,55.6,0.499,1400650.0,1400650.0,10666,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870521,722859.00
08/03/2019 18:15,2,2.273,ACTIVE,214.64,354.97,60.012,1564870504,"201051344001145","174011545737251",29.04,30.30,0,319.81,388.04,66.9,62.6,0.552,1402257.6,1402257.6,10687,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870522,722860.00
08/03/2019 18:15,2,2.162,ACTIVE,214.87,355.28,60.012,1564870504,"201051344000438","174011545737251",29.04,33.00,0,332.43,389.24,63.7,59.6,0.535,1395780.5,1395780.5,10659,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870523,722861.00
08/03/2019 18:15,2,2.279,ACTIVE,214.41,353.17,59.975,1564870504,"201051344001135","174011545737251",28.55,35.20,0,318.91,386.23,65.9,61.7,0.539,1383588.4,1383588.4,10651,0,0,0,L,1122011218,1,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870524,722862.00
08/03/2019 18:15,2,2.117,ACTIVE,213.96,352.27,60.001,1564870504,"201051344000983","174011545737251",28.33,33.80,0,332.13,387.44,60.8,56.7,0.504,1398934.4,1398934.4,10657,0,0,0,L,1122011218,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870525,722863.00
08/03/2019 18:15,2,2.234,ACTIVE,214.64,354.07,59.980,1564870504,"201051344001203","174011545737251",28.49,35.00,0,319.51,387.14,64.5,60.3,0.539,1391747.3,1391747.3,10673,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870525,722864.00
08/03/2019 18:15,2,2.184,ACTIVE,214.19,352.87,60.012,1564870504,"201051344001230","174011545737251",28.45,28.80,0,326.72,385.93,62.9,58.8,0.526,1385975.9,1385975.9,10702,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870526,722865.00
08/03/2019 18:15,2,2.262,ACTIVE,213.96,354.37,60.022,1564870504,"201051344000646","174011545737251",28.65,33.00,0,318.61,385.63,65.7,61.4,0.535,1380035.0,1380035.0,10673,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870527,722866.00
08/03/2019 18:15,2,2.045,ACTIVE,213.96,350.47,60.012,1564870504,"201051344000867","174011545737251",28.59,35.60,0,331.83,383.53,59.3,55.3,0.468,1376077.8,1376077.8,10670,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870528,722867.00
08/03/2019 18:15,2,2.037,ACTIVE,213.96,352.27,60.022,1564870504,"201051344000633","174011545737251",28.65,32.60,0,331.83,385.93,59.1,55.1,0.499,1372727.8,1372727.8,10679,0,0,0,L,1122011218,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870529,722868.00
08/03/2019 18:15,2,2.148,ACTIVE,214.19,353.47,60.049,1564870504,"201051344000955","174011545737251",28.67,35.40,0,329.73,386.53,62.4,58.3,0.530,1400791.9,1400791.9,10671,0,0,0,L,1122011218,1,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870530,722869.00
08/03/2019 18:15,2,1.982,ACTIVE,213.96,350.77,60.017,1564870504,"201051344000648","174011545737251",28.21,31.50,0,332.43,385.63,56.7,52.8,0.482,1386174.5,1386174.5,10653,0,0,0,L,1122011218,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870532,722870.00
08/03/2019 18:15,2,1.984,ACTIVE,213.96,351.37,60.017,1564870504,"201051344000645","174011545737251",28.39,33.80,0,328.52,385.33,57.1,53.2,0.473,1392029.9,1392029.9,10662,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870532,722871.00
08/03/2019 18:15,2,2.049,ACTIVE,213.96,351.37,60.033,1564870504,"201051344000569","174011545737251",28.51,32.60,0,321.01,393.15,59.2,55.2,0.504,1409358.0,1409358.0,10656,0,0,0,L,1122011218,1,121.10,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870533,722872.00
08/03/2019 18:15,2,2.078,ACTIVE,213.96,356.48,60.001,1564870504,"179051228000119","174011545737251",28.37,36.80,0,333.03,389.54,59.7,55.7,0.504,195171.8,195171.8,10757,0,0,0,L,46974696,1,121.55,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564870534,722873.00
08/03/2019 18:30,2,1.639,ACTIVE,213.51,348.06,60.001,1564871404,"201051344000579","174011545737251",29.04,31.00,0,333.03,378.12,48.3,44.7,0.389,1410848.3,1410848.3,10664,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871406,722874.00
08/03/2019 18:30,2,1.875,ACTIVE,214.41,349.56,60.001,1564871404,"201051344001025","174011545737251",28.33,32.40,0,333.33,382.33,53.8,50.0,0.415,1396384.8,1396384.8,10658,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871407,722875.00
08/03/2019 18:30,2,1.662,ACTIVE,214.64,350.47,60.001,1564871404,"201051344001093","174011545737251",28.39,30.30,0,333.03,380.52,47.8,44.2,0.389,1377886.9,1377886.9,10688,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871408,722876.00
08/03/2019 18:30,2,1.613,ACTIVE,213.51,347.76,60.017,1564871404,"201051344000458","174011545737251",28.61,31.50,0,332.13,378.42,46.8,43.2,0.402,1391255.0,1391255.0,10653,0,0,0,L,1122011218,1,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871409,722877.00
08/03/2019 18:30,2,1.816,ACTIVE,214.19,349.56,60.001,1564871404,"201051344000890","174011545737251",28.15,29.30,0,332.13,382.03,51.8,48.0,0.411,1393172.1,1393172.1,10662,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871410,722878.00
08/03/2019 18:30,2,1.607,ACTIVE,213.51,345.66,60.001,1564871404,"201051344000988","174011545737251",18.65,29.50,0,332.13,366.40,30.3,27.4,0.252,1053760.4,1053760.4,10653,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871411,722879.00
08/03/2019 18:30,2,1.768,ACTIVE,214.87,351.67,60.012,1564871404,"201051344000582","174011545737251",28.65,32.60,0,333.33,382.33,51.3,47.6,0.429,1370167.6,1370167.6,10653,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871412,722880.00
08/03/2019 18:30,2,1.600,ACTIVE,213.29,347.76,60.006,1564871404,"201051344000868","174011545737251",28.35,30.00,0,330.63,375.71,46.0,42.4,0.367,1378215.7,1378215.7,10651,0,0,0,L,1122011218,1,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871412,722881.00
08/03/2019 18:30,2,1.537,ACTIVE,213.96,348.66,59.980,1564871404,"201051344000576","174011545737251",28.23,32.60,0,332.43,376.01,44.0,40.6,0.358,1394024.2,1394024.2,10680,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871413,722882.00
08/03/2019 18:30,2,1.615,ACTIVE,213.74,348.06,60.006,1564871404,"201051344001158","174011545737251",28.29,30.00,0,332.43,378.12,46.3,42.8,0.389,1371535.4,1371535.4,10650,0,0,0,L,1122011218,1,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871414,722883.00
08/03/2019 18:30,2,1.807,ACTIVE,214.41,350.77,59.964,1564871404,"201051344000917","174011545737251",28.78,35.60,0,332.73,381.73,52.7,49.0,0.433,1387458.9,1387458.9,10687,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871415,722884.00
08/03/2019 18:30,2,1.770,ACTIVE,214.41,345.96,60.022,1564871404,"201051344000417","174011545737251",18.79,30.00,0,333.03,366.40,33.7,30.6,0.274,1094316.9,1094316.9,10682,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871416,722885.00
08/03/2019 18:30,2,1.789,ACTIVE,214.41,351.07,60.012,1564871404,"201051344000685","174011545737251",28.35,29.50,0,332.73,382.33,51.4,47.7,0.451,1393330.2,1393330.2,10668,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871417,722886.00
08/03/2019 18:30,2,1.805,ACTIVE,214.87,351.67,60.006,1564871404,"201051344000651","174011545737251",28.23,36.30,0,334.24,383.23,51.6,47.9,0.415,1387981.2,1387981.2,10660,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871418,722887.00
08/03/2019 18:30,2,1.617,ACTIVE,213.06,347.76,60.012,1564871404,"201051344000594","174011545737251",28.65,30.30,0,328.52,376.62,46.9,43.4,0.384,1397618.5,1397618.5,10659,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871419,722888.00
08/03/2019 18:30,2,1.564,ACTIVE,213.51,348.06,60.033,1564871404,"201051344000469","174011545737251",28.80,29.80,0,331.53,377.52,45.7,42.2,0.393,1377983.6,1377983.6,10669,0,0,0,L,1122011218,1,120.88,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871420,722889.00
08/03/2019 18:30,2,1.971,ACTIVE,214.64,352.57,60.017,1564871404,"201051344000585","174011545737251",28.82,31.00,0,333.33,384.13,57.5,53.6,0.473,1403941.8,1403941.8,10654,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871421,722890.00
08/03/2019 18:30,2,1.617,ACTIVE,214.19,349.26,60.022,1564871404,"201051344000853","174011545737251",28.49,32.20,0,333.33,377.82,46.7,43.1,0.380,1400662.1,1400662.1,10667,0,0,0,L,1122011218,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871422,722891.00
08/03/2019 18:30,2,1.852,ACTIVE,214.41,351.37,60.043,1564871404,"201051344001145","174011545737251",28.53,28.80,0,333.03,383.53,53.5,49.7,0.438,1402271.3,1402271.3,10688,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871423,722892.00
08/03/2019 18:30,2,1.754,ACTIVE,214.41,351.07,60.006,1564871404,"201051344000438","174011545737251",28.35,31.50,0,333.63,381.12,50.4,46.7,0.420,1395793.5,1395793.5,10660,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871424,722893.00
08/03/2019 18:30,2,1.832,ACTIVE,214.19,349.56,60.049,1564871404,"201051344001135","174011545737251",28.39,33.30,0,333.03,381.12,52.6,48.9,0.424,1383602.0,1383602.0,10652,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871425,722894.00
08/03/2019 18:30,2,1.641,ACTIVE,213.74,348.36,60.012,1564871404,"201051344000983","174011545737251",28.78,32.40,0,331.83,377.52,47.9,44.3,0.393,1398946.8,1398946.8,10658,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871426,722895.00
08/03/2019 18:30,2,1.768,ACTIVE,214.64,350.47,60.012,1564871404,"201051344001203","174011545737251",28.59,32.60,0,333.33,382.03,51.2,47.5,0.420,1391760.6,1391760.6,10674,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871427,722896.00
08/03/2019 18:30,2,1.678,ACTIVE,213.96,348.66,59.985,1564871404,"201051344001230","174011545737251",29.18,27.80,0,329.43,379.32,49.6,46.0,0.411,1385988.7,1385988.7,10703,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871428,722897.00
08/03/2019 18:30,2,1.809,ACTIVE,213.96,350.17,60.001,1564871404,"201051344000646","174011545737251",28.63,31.80,0,332.13,379.92,52.5,48.8,0.433,1380048.5,1380048.5,10674,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871428,722898.00
08/03/2019 18:30,2,1.609,ACTIVE,213.51,346.26,60.022,1564871404,"201051344000867","174011545737251",28.47,33.80,0,330.63,374.81,46.4,42.9,0.362,1376089.8,1376089.8,10671,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871430,722899.00
08/03/2019 18:30,2,1.588,ACTIVE,213.96,348.66,60.017,1564871404,"201051344000633","174011545737251",28.67,31.50,0,330.33,377.82,46.1,42.6,0.380,1372739.8,1372739.8,10680,0,0,0,L,1122011218,1,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871431,722900.00
08/03/2019 18:30,2,1.682,ACTIVE,213.96,349.56,60.012,1564871404,"201051344000955","174011545737251",28.86,33.80,0,330.93,378.42,49.1,45.5,0.411,1400804.6,1400804.6,10672,0,0,0,L,1122011218,1,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871432,722901.00
08/03/2019 18:30,2,1.537,ACTIVE,213.74,347.46,60.043,1564871404,"201051344000648","174011545737251",28.23,30.30,0,332.43,375.71,44.0,40.5,0.362,1386186.0,1386186.0,10654,0,0,0,L,1122011218,1,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871433,722902.00
08/03/2019 18:30,2,1.551,ACTIVE,213.96,347.76,60.012,1564871404,"201051344000645","174011545737251",28.15,32.40,0,332.13,376.01,44.2,40.8,0.362,1392041.5,1392041.5,10663,0,0,0,L,1122011218,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871434,722903.00
08/03/2019 18:30,2,1.607,ACTIVE,213.51,347.76,60.038,1564871404,"201051344000569","174011545737251",28.41,31.80,0,331.23,376.92,46.3,42.7,0.389,1409370.0,1409370.0,10657,0,0,0,L,1122011218,1,121.10,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871435,722904.00
08/03/2019 18:30,2,1.617,ACTIVE,213.51,351.67,60.017,1564871404,"179051228000119","174011545737251",28.59,35.40,0,332.43,380.52,46.9,43.3,0.393,195184.0,195184.0,10758,0,0,0,L,46974696,1,121.33,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564871436,722905.00
08/03/2019 18:45,2,1.232,ACTIVE,212.83,343.25,59.990,1564872304,"201051344000579","174011545737251",28.61,29.80,0,330.93,368.80,35.7,32.5,0.278,1410857.9,1410857.9,10665,0,0,0,L,1122011218,1,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872305,722906.00
08/03/2019 18:45,2,1.391,ACTIVE,213.29,344.76,60.028,1564872304,"201051344001025","174011545737251",28.77,31.50,0,330.93,374.81,40.5,37.2,0.309,1396395.6,1396395.6,10659,0,0,0,L,1122011218,1,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872306,722907.00
08/03/2019 18:45,2,1.238,ACTIVE,213.51,344.76,60.012,1564872304,"201051344001093","174011545737251",28.13,29.50,0,332.13,370.60,35.3,32.1,0.283,1377896.4,1377896.4,10689,0,0,0,L,1122011218,1,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872307,722908.00
08/03/2019 18:45,2,1.189,ACTIVE,212.83,342.95,60.033,1564872304,"201051344000458","174011545737251",28.47,30.80,0,330.63,369.10,34.3,31.2,0.283,1391264.2,1391264.2,10654,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872308,722909.00
08/03/2019 18:45,2,1.350,ACTIVE,213.29,344.45,60.033,1564872304,"201051344000890","174011545737251",28.39,28.50,0,329.73,372.11,38.8,35.5,0.309,1393182.5,1393182.5,10663,0,0,0,L,1122011218,1,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872309,722910.00
08/03/2019 18:45,2,1.195,ACTIVE,212.83,341.45,60.022,1564872304,"201051344000988","174011545737251",18.25,29.00,0,331.83,360.99,22.1,19.4,0.186,1053766.2,1053766.2,10654,0,0,0,L,1122011218,1,120.88,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872310,722911.00
08/03/2019 18:45,2,1.355,ACTIVE,213.74,345.66,60.043,1564872304,"201051344000582","174011545737251",27.93,32.00,0,332.13,373.61,38.4,35.1,0.318,1370177.9,1370177.9,10654,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872311,722912.00
08/03/2019 18:45,2,1.188,ACTIVE,212.38,342.95,60.043,1564872304,"201051344000868","174011545737251",28.15,29.30,0,329.13,367.60,33.9,30.7,0.265,1378224.7,1378224.7,10652,0,0,0,L,1122011218,1,120.88,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872312,722913.00
08/03/2019 18:45,2,1.105,ACTIVE,213.29,343.55,59.985,1564872304,"201051344000576","174011545737251",28.43,31.80,0,332.13,367.30,31.9,28.8,0.256,1394032.8,1394032.8,10681,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872313,722914.00
08/03/2019 18:45,2,1.193,ACTIVE,213.06,343.55,60.033,1564872304,"201051344001158","174011545737251",28.05,29.30,0,331.23,369.10,34.0,30.8,0.278,1371544.6,1371544.6,10651,0,0,0,L,1122011218,1,121.10,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872314,722915.00
08/03/2019 18:45,2,1.387,ACTIVE,213.29,345.36,60.038,1564872304,"201051344000917","174011545737251",28.19,34.00,0,330.33,373.01,39.6,36.3,0.318,1387469.5,1387469.5,10688,0,0,0,L,1122011218,1,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872315,722916.00
08/03/2019 18:45,2,1.340,ACTIVE,213.29,341.45,60.038,1564872304,"201051344000417","174011545737251",18.63,29.30,0,331.23,361.89,25.3,22.5,0.199,1094323.5,1094323.5,10683,0,0,0,L,1122011218,1,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872316,722917.00
08/03/2019 18:45,2,1.324,ACTIVE,213.51,345.66,60.028,1564872304,"201051344000685","174011545737251",28.57,28.80,0,332.13,373.01,38.3,35.0,0.331,1393340.4,1393340.4,10669,0,0,0,L,1122011218,1,122.91,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872317,722918.00
08/03/2019 18:45,2,1.352,ACTIVE,213.51,345.36,60.028,1564872304,"201051344000651","174011545737251",28.19,34.80,0,332.73,373.91,38.6,35.3,0.309,1387991.5,1387991.5,10661,0,0,0,L,1122011218,1,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872318,722919.00
08/03/2019 18:45,2,1.189,ACTIVE,212.61,342.95,60.033,1564872304,"201051344000594","174011545737251",28.51,29.30,0,327.62,368.80,34.4,31.2,0.274,1397627.8,1397627.8,10660,0,0,0,L,1122011218,1,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872319,722920.00
08/03/2019 18:45,2,1.156,ACTIVE,213.06,343.25,60.033,1564872304,"201051344000469","174011545737251",28.39,29.30,0,330.33,369.10,33.3,30.2,0.278,1377992.6,1377992.6,10670,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872320,722921.00
08/03/2019 18:45,2,1.535,ACTIVE,213.51,346.56,60.033,1564872304,"201051344000585","174011545737251",28.35,30.30,0,331.83,375.41,44.1,40.6,0.358,1403953.5,1403953.5,10655,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872321,722922.00
08/03/2019 18:45,2,1.188,ACTIVE,213.51,344.15,59.990,1564872304,"201051344000853","174011545737251",28.49,31.50,0,332.73,370.00,34.3,31.2,0.274,1400671.3,1400671.3,10668,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872322,722923.00
08/03/2019 18:45,2,1.354,ACTIVE,213.51,345.66,60.038,1564872304,"201051344001145","174011545737251",29.06,27.80,0,333.33,374.81,39.9,36.5,0.323,1402282.1,1402282.1,10689,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872323,722924.00
08/03/2019 18:45,2,1.301,ACTIVE,213.51,345.36,60.033,1564872304,"201051344000438","174011545737251",28.51,30.50,0,332.13,373.01,37.6,34.3,0.309,1395803.6,1395803.6,10661,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872324,722925.00
08/03/2019 18:45,2,1.395,ACTIVE,213.29,344.15,60.043,1564872304,"201051344001135","174011545737251",28.31,32.40,0,329.73,373.31,40.0,36.7,0.309,1383612.6,1383612.6,10653,0,0,0,L,1122011218,1,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872324,722926.00
08/03/2019 18:45,2,1.229,ACTIVE,213.06,343.25,60.038,1564872304,"201051344000983","174011545737251",28.45,31.80,0,328.82,368.20,35.4,32.2,0.283,1398956.3,1398956.3,10659,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872325,722927.00
08/03/2019 18:45,2,1.332,ACTIVE,213.29,344.15,60.028,1564872304,"201051344001203","174011545737251",28.25,31.30,0,332.13,372.71,38.1,34.9,0.309,1391770.8,1391770.8,10675,0,0,0,L,1122011218,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872326,722928.00
08/03/2019 18:45,2,1.277,ACTIVE,213.06,344.45,60.033,1564872304,"201051344001230","174011545737251",28.51,27.30,0,327.62,370.60,36.9,33.7,0.305,1385998.7,1385998.7,10704,0,0,0,L,1122011218,1,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872327,722929.00
08/03/2019 18:45,2,1.371,ACTIVE,212.83,344.15,60.065,1564872304,"201051344000646","174011545737251",28.45,30.50,0,328.22,372.11,39.5,36.2,0.318,1380059.1,1380059.1,10675,0,0,0,L,1122011218,1,122.23,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872328,722930.00
08/03/2019 18:45,2,1.189,ACTIVE,213.06,341.45,60.033,1564872304,"201051344000867","174011545737251",28.27,32.20,0,328.82,366.10,34.1,31.0,0.265,1376099.0,1376099.0,10672,0,0,0,L,1122011218,1,121.55,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872329,722931.00
08/03/2019 18:45,2,1.164,ACTIVE,213.29,343.85,60.038,1564872304,"201051344000633","174011545737251",28.53,30.50,0,330.93,368.50,33.6,30.5,0.270,1372748.8,1372748.8,10681,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872330,722932.00
