ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 18:45,2,1.271,ACTIVE,212.83,343.55,60.065,1564872304,"201051344000955","174011545737251",28.33,32.40,0,328.52,370.00,36.5,33.3,0.305,1400814.4,1400814.4,10673,0,0,0,L,1122011218,1,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872331,722933.00
08/03/2019 18:45,2,1.123,ACTIVE,213.06,342.95,60.033,1564872304,"201051344000648","174011545737251",28.19,29.50,0,332.13,367.60,32.0,29.0,0.265,1386194.6,1386194.6,10655,0,0,0,L,1122011218,1,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872332,722934.00
08/03/2019 18:45,2,1.133,ACTIVE,213.29,343.55,60.033,1564872304,"201051344000645","174011545737251",27.95,31.50,0,331.83,367.00,32.0,29.0,0.256,1392050.1,1392050.1,10664,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872333,722935.00
08/03/2019 18:45,2,1.193,ACTIVE,212.83,343.55,60.033,1564872304,"201051344000569","174011545737251",28.05,31.30,0,330.03,368.20,34.0,30.8,0.274,1409379.1,1409379.1,10658,0,0,0,L,1122011218,1,120.65,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872334,722936.00
08/03/2019 18:45,2,1.219,ACTIVE,212.83,346.56,60.022,1564872304,"179051228000119","174011545737251",28.11,34.50,0,332.43,371.51,34.7,31.6,0.278,195193.2,195193.2,10759,0,0,0,L,46974696,1,121.10,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564872335,722937.00
08/03/2019 19:00,2,0.887,ACTIVE,213.06,340.25,60.033,1564873203,"201051344000579","174011545737251",28.45,28.80,0,330.33,358.88,25.6,22.8,0.190,1410864.7,1410864.7,10666,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873205,722938.00
08/03/2019 19:00,2,1.006,ACTIVE,213.96,342.65,60.033,1564873203,"201051344001025","174011545737251",28.41,30.30,0,329.43,363.09,29.0,26.1,0.221,1396403.5,1396403.5,10660,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873206,722939.00
08/03/2019 19:00,2,0.859,ACTIVE,214.19,342.35,60.028,1564873203,"201051344001093","174011545737251",28.37,28.80,0,330.93,360.38,24.8,22.0,0.186,1377903.1,1377903.1,10690,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873207,722940.00
08/03/2019 19:00,2,0.854,ACTIVE,213.06,339.65,60.065,1564873203,"201051344000458","174011545737251",28.13,30.30,0,329.13,358.58,24.4,21.6,0.194,1391270.7,1391270.7,10655,0,0,0,L,1122011218,1,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873207,722941.00
08/03/2019 19:00,2,0.967,ACTIVE,213.96,342.05,60.017,1564873203,"201051344000890","174011545737251",28.21,27.80,0,329.13,362.19,27.7,24.8,0.203,1393190.0,1393190.0,10664,0,0,0,L,1122011218,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873208,722942.00
08/03/2019 19:00,2,0.832,ACTIVE,213.06,339.34,60.038,1564873203,"201051344000988","174011545737251",18.39,28.80,0,329.13,353.47,15.5,13.0,0.124,1053770.2,1053770.2,10655,0,0,0,L,1122011218,1,120.88,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873209,722943.00
08/03/2019 19:00,2,0.967,ACTIVE,214.41,342.95,60.043,1564873203,"201051344000582","174011545737251",27.81,30.80,0,330.63,363.69,27.3,24.4,0.217,1370185.2,1370185.2,10655,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873210,722944.00
08/03/2019 19:00,2,0.848,ACTIVE,212.83,339.65,60.049,1564873203,"201051344000868","174011545737251",28.07,29.00,0,328.82,357.68,24.1,21.4,0.181,1378231.1,1378231.1,10653,0,0,0,L,1122011218,1,120.88,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873211,722945.00
08/03/2019 19:00,2,0.803,ACTIVE,213.29,341.15,60.038,1564873203,"201051344000576","174011545737251",27.83,30.50,0,330.33,358.88,22.6,19.9,0.177,1394038.8,1394038.8,10682,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873212,722946.00
08/03/2019 19:00,2,0.840,ACTIVE,213.06,340.25,60.033,1564873203,"201051344001158","174011545737251",28.11,28.80,0,329.43,358.88,24.0,21.2,0.190,1371551.0,1371551.0,10652,0,0,0,L,1122011218,1,120.88,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873213,722947.00
08/03/2019 19:00,2,0.984,ACTIVE,214.19,343.25,59.990,1564873203,"201051344000917","174011545737251",28.23,32.60,0,329.43,363.39,28.2,25.3,0.217,1387477.1,1387477.1,10689,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873214,722948.00
08/03/2019 19:00,2,0.992,ACTIVE,214.19,340.85,60.028,1564873203,"201051344000417","174011545737251",18.03,28.50,0,329.73,353.77,18.1,15.6,0.133,1094328.2,1094328.2,10684,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873215,722949.00
08/03/2019 19:00,2,0.938,ACTIVE,214.19,342.95,60.033,1564873203,"201051344000685","174011545737251",28.37,28.30,0,329.43,363.09,27.0,24.1,0.225,1393347.7,1393347.7,10670,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873216,722950.00
08/03/2019 19:00,2,0.949,ACTIVE,214.41,342.95,60.022,1564873203,"201051344000651","174011545737251",28.31,32.80,0,330.93,362.79,27.2,24.4,0.217,1387998.9,1387998.9,10662,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873217,722951.00
08/03/2019 19:00,2,0.846,ACTIVE,212.83,339.34,60.043,1564873203,"201051344000594","174011545737251",28.41,28.30,0,327.02,358.58,24.3,21.6,0.177,1397634.3,1397634.3,10661,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873218,722952.00
08/03/2019 19:00,2,0.811,ACTIVE,213.06,340.55,60.038,1564873203,"201051344000469","174011545737251",28.53,29.00,0,328.52,358.28,23.4,20.7,0.190,1377998.9,1377998.9,10671,0,0,0,L,1122011218,1,120.65,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873219,722953.00
08/03/2019 19:00,2,1.113,ACTIVE,214.41,344.45,60.028,1564873203,"201051344000585","174011545737251",28.53,29.30,0,330.33,365.19,32.2,29.1,0.256,1403962.1,1403962.1,10656,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873220,722954.00
08/03/2019 19:00,2,0.857,ACTIVE,213.74,341.15,60.028,1564873203,"201051344000853","174011545737251",27.91,30.80,0,330.93,359.78,24.3,21.5,0.181,1400677.8,1400677.8,10669,0,0,0,L,1122011218,1,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873220,722955.00
08/03/2019 19:00,2,0.854,ACTIVE,214.41,342.65,60.033,1564873203,"201051344001145","174011545737251",30.08,27.30,0,330.63,363.09,26.1,23.3,0.194,1402289.5,1402289.5,10690,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873221,722956.00
08/03/2019 19:00,2,0.922,ACTIVE,214.41,342.65,60.028,1564873203,"201051344000438","174011545737251",28.63,29.50,0,330.33,361.89,26.8,23.9,0.208,1395810.8,1395810.8,10662,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873222,722957.00
08/03/2019 19:00,2,1.014,ACTIVE,213.96,341.75,60.022,1564873203,"201051344001135","174011545737251",28.15,31.00,0,328.82,361.59,28.9,26.0,0.217,1383620.4,1383620.4,10654,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873223,722958.00
08/03/2019 19:00,2,0.885,ACTIVE,213.06,340.55,60.033,1564873203,"201051344000983","174011545737251",28.21,30.80,0,329.13,358.88,25.3,22.5,0.194,1398963.0,1398963.0,10660,0,0,0,L,1122011218,1,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873224,722959.00
08/03/2019 19:00,2,0.955,ACTIVE,214.19,342.05,60.022,1564873203,"201051344001203","174011545737251",27.85,30.00,0,330.93,362.79,26.9,24.1,0.208,1391778.1,1391778.1,10676,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873225,722960.00
08/03/2019 19:00,2,0.896,ACTIVE,213.96,342.05,60.033,1564873203,"201051344001230","174011545737251",28.53,26.80,0,327.92,360.99,25.9,23.1,0.203,1386005.7,1386005.7,10705,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873226,722961.00
08/03/2019 19:00,2,0.979,ACTIVE,213.74,342.65,60.038,1564873203,"201051344000646","174011545737251",28.51,29.30,0,328.52,361.89,28.3,25.4,0.221,1380066.7,1380066.7,10676,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873227,722962.00
08/03/2019 19:00,2,0.861,ACTIVE,213.29,339.04,60.017,1564873203,"201051344000867","174011545737251",27.81,31.00,0,329.13,357.38,24.3,21.5,0.172,1376105.4,1376105.4,10673,0,0,0,L,1122011218,1,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873228,722963.00
08/03/2019 19:00,2,0.832,ACTIVE,213.29,341.45,60.038,1564873203,"201051344000633","174011545737251",28.25,29.50,0,330.03,360.69,23.8,21.0,0.181,1372755.2,1372755.2,10682,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873229,722964.00
08/03/2019 19:00,2,0.916,ACTIVE,213.74,341.75,60.033,1564873203,"201051344000955","174011545737251",27.99,31.30,0,328.82,360.08,26.0,23.2,0.203,1400821.4,1400821.4,10674,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873230,722965.00
08/03/2019 19:00,2,0.799,ACTIVE,213.29,339.95,60.033,1564873203,"201051344000648","174011545737251",28.25,28.80,0,330.63,358.58,22.9,20.1,0.177,1386200.6,1386200.6,10656,0,0,0,L,1122011218,1,120.88,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873231,722966.00
08/03/2019 19:00,2,0.816,ACTIVE,213.29,340.25,60.022,1564873203,"201051344000645","174011545737251",27.43,30.80,0,330.63,358.58,22.7,20.0,0.177,1392056.1,1392056.1,10665,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873232,722967.00
08/03/2019 19:00,2,0.852,ACTIVE,213.06,339.95,60.065,1564873203,"201051344000569","174011545737251",28.23,30.80,0,330.03,358.58,24.4,21.6,0.190,1409385.6,1409385.6,10659,0,0,0,L,1122011218,1,120.65,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873233,722968.00
08/03/2019 19:00,2,0.875,ACTIVE,213.06,343.55,60.049,1564873203,"179051228000119","174011545737251",28.25,33.80,0,330.33,361.89,25.0,22.2,0.186,195199.8,195199.8,10760,0,0,0,L,46974696,1,121.10,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564873234,722969.00
08/03/2019 19:15,2,0.676,ACTIVE,211.48,335.44,60.033,1564874104,"201051344000579","174011545737251",28.13,28.30,0,330.33,352.27,19.3,16.7,0.133,1410869.5,1410869.5,10667,0,0,0,L,1122011218,1,120.42,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874105,722970.00
08/03/2019 19:15,2,0.713,ACTIVE,211.48,336.04,60.022,1564874104,"201051344001025","174011545737251",27.93,29.00,0,330.33,356.18,20.2,17.6,0.146,1396408.8,1396408.8,10661,0,0,0,L,1122011218,1,121.10,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874106,722971.00
08/03/2019 19:15,2,0.598,ACTIVE,211.48,336.34,60.033,1564874104,"201051344001093","174011545737251",28.45,28.00,0,329.73,353.77,17.2,14.7,0.115,1377907.6,1377907.6,10691,0,0,0,L,1122011218,1,121.33,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874107,722972.00
08/03/2019 19:15,2,0.648,ACTIVE,211.48,335.44,59.996,1564874104,"201051344000458","174011545737251",27.51,29.80,0,329.73,351.67,18.1,15.6,0.133,1391275.3,1391275.3,10656,0,0,0,L,1122011218,1,120.65,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874108,722973.00
08/03/2019 19:15,2,0.691,ACTIVE,211.48,336.04,60.022,1564874104,"201051344000890","174011545737251",27.93,27.30,0,329.13,356.18,19.6,17.0,0.137,1393195.2,1393195.2,10665,0,0,0,L,1122011218,1,121.33,119.97,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874109,722974.00
08/03/2019 19:15,2,0.625,ACTIVE,211.48,335.44,60.049,1564874104,"201051344000988","174011545737251",17.97,28.30,0,329.13,348.66,11.4,9.1,0.088,1053773.0,1053773.0,10656,0,0,0,L,1122011218,1,120.20,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874110,722975.00
08/03/2019 19:15,2,0.682,ACTIVE,211.93,337.24,60.022,1564874104,"201051344000582","174011545737251",27.47,29.30,0,330.33,355.88,19.0,16.4,0.141,1370190.3,1370190.3,10656,0,0,0,L,1122011218,1,121.33,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874111,722976.00
08/03/2019 19:15,2,0.656,ACTIVE,211.25,335.74,59.980,1564874104,"201051344000868","174011545737251",27.49,28.30,0,327.62,351.37,18.3,15.7,0.133,1378235.7,1378235.7,10654,0,0,0,L,1122011218,1,120.42,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874112,722977.00
08/03/2019 19:15,2,0.605,ACTIVE,211.70,336.64,60.028,1564874104,"201051344000576","174011545737251",27.87,29.50,0,330.03,352.27,17.1,14.6,0.128,1394043.0,1394043.0,10683,0,0,0,L,1122011218,1,120.65,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874113,722978.00
08/03/2019 19:15,2,0.641,ACTIVE,211.48,335.44,60.043,1564874104,"201051344001158","174011545737251",27.47,28.30,0,329.43,351.97,17.9,15.3,0.133,1371555.4,1371555.4,10653,0,0,0,L,1122011218,1,120.20,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874114,722979.00
08/03/2019 19:15,2,0.693,ACTIVE,211.48,336.94,60.017,1564874104,"201051344000917","174011545737251",27.53,31.30,0,329.73,356.18,19.4,16.8,0.141,1387482.3,1387482.3,10690,0,0,0,L,1122011218,1,121.10,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874115,722980.00
08/03/2019 19:15,2,0.709,ACTIVE,212.38,336.94,60.022,1564874104,"201051344000417","174011545737251",18.05,27.80,0,330.33,349.86,13.0,10.6,0.084,1094331.4,1094331.4,10685,0,0,0,L,1122011218,1,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874115,722981.00
08/03/2019 19:15,2,0.635,ACTIVE,212.61,339.04,60.054,1564874104,"201051344000685","174011545737251",28.67,27.30,0,330.03,356.78,18.5,15.9,0.146,1393352.7,1393352.7,10671,0,0,0,L,1122011218,1,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874116,722982.00
08/03/2019 19:15,2,0.674,ACTIVE,212.61,338.74,60.022,1564874104,"201051344000651","174011545737251",27.71,31.00,0,330.33,356.48,18.9,16.3,0.141,1388003.9,1388003.9,10663,0,0,0,L,1122011218,1,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874117,722983.00
08/03/2019 19:15,2,0.631,ACTIVE,211.48,335.74,60.022,1564874104,"201051344000594","174011545737251",28.23,27.50,0,326.72,352.27,18.1,15.5,0.128,1397638.9,1397638.9,10662,0,0,0,L,1122011218,1,120.42,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874118,722984.00
08/03/2019 19:15,2,0.621,ACTIVE,211.70,336.04,60.028,1564874104,"201051344000469","174011545737251",27.83,28.50,0,329.13,351.67,17.6,15.0,0.133,1378003.2,1378003.2,10672,0,0,0,L,1122011218,1,119.97,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874119,722985.00
08/03/2019 19:15,2,0.799,ACTIVE,212.61,339.65,60.022,1564874104,"201051344000585","174011545737251",28.03,28.30,0,329.73,358.88,22.7,20.0,0.164,1403968.1,1403968.1,10657,0,0,0,L,1122011218,1,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874120,722986.00
08/03/2019 19:15,2,0.645,ACTIVE,212.16,336.94,60.028,1564874104,"201051344000853","174011545737251",27.59,30.00,0,330.63,353.77,18.0,15.5,0.124,1400682.3,1400682.3,10670,0,0,0,L,1122011218,1,121.10,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874121,722987.00
08/03/2019 19:15,2,0.639,ACTIVE,212.61,338.14,60.012,1564874104,"201051344001145","174011545737251",28.90,26.50,0,330.63,354.97,18.7,16.2,0.133,1402294.1,1402294.1,10691,0,0,0,L,1122011218,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874122,722988.00
08/03/2019 19:15,2,0.670,ACTIVE,212.38,338.14,60.038,1564874104,"201051344000438","174011545737251",27.87,28.50,0,330.63,355.58,18.9,16.3,0.137,1395815.7,1395815.7,10663,0,0,0,L,1122011218,1,121.78,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874123,722989.00
08/03/2019 19:15,2,0.730,ACTIVE,212.16,336.94,60.022,1564874104,"201051344001135","174011545737251",27.95,29.50,0,328.52,354.97,20.7,18.1,0.141,1383625.8,1383625.8,10655,0,0,0,L,1122011218,1,121.55,120.88,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874124,722990.00
08/03/2019 19:15,2,0.666,ACTIVE,211.93,335.74,60.028,1564874104,"201051344000983","174011545737251",28.21,30.30,0,327.62,352.57,19.1,16.5,0.133,1398967.8,1398967.8,10661,0,0,0,L,1122011218,1,120.65,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874125,722991.00
08/03/2019 19:15,2,0.678,ACTIVE,212.38,337.24,60.028,1564874104,"201051344001203","174011545737251",27.63,28.80,0,329.73,355.88,19.0,16.4,0.141,1391783.1,1391783.1,10677,0,0,0,L,1122011218,1,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874126,722992.00
08/03/2019 19:15,2,0.648,ACTIVE,212.38,337.24,60.017,1564874104,"201051344001230","174011545737251",27.71,26.30,0,329.73,353.47,18.2,15.7,0.128,1386010.4,1386010.4,10706,0,0,0,L,1122011218,1,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874127,722993.00
08/03/2019 19:15,2,0.703,ACTIVE,211.93,338.44,60.022,1564874104,"201051344000646","174011545737251",28.01,28.30,0,329.43,355.88,19.9,17.3,0.146,1380071.9,1380071.9,10677,0,0,0,L,1122011218,1,121.55,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874128,722994.00
08/03/2019 19:15,2,0.646,ACTIVE,211.70,334.54,60.022,1564874104,"201051344000867","174011545737251",27.75,29.80,0,329.43,351.67,18.2,15.6,0.124,1376110.0,1376110.0,10674,0,0,0,L,1122011218,1,120.88,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874129,722995.00
08/03/2019 19:15,2,0.633,ACTIVE,211.93,336.94,60.028,1564874104,"201051344000633","174011545737251",27.61,28.50,0,329.73,354.07,17.7,15.2,0.133,1372759.6,1372759.6,10683,0,0,0,L,1122011218,1,120.88,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874130,722996.00
08/03/2019 19:15,2,0.672,ACTIVE,211.93,337.54,60.022,1564874104,"201051344000955","174011545737251",27.73,29.80,0,330.03,353.77,18.9,16.3,0.141,1400826.2,1400826.2,10675,0,0,0,L,1122011218,1,121.10,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874131,722997.00
08/03/2019 19:15,2,0.629,ACTIVE,211.93,336.34,60.028,1564874104,"201051344000648","174011545737251",27.65,28.00,0,330.03,351.67,17.6,15.1,0.128,1386204.9,1386204.9,10657,0,0,0,L,1122011218,1,120.20,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874132,722998.00
08/03/2019 19:15,2,0.621,ACTIVE,212.16,336.64,60.022,1564874104,"201051344000645","174011545737251",27.19,29.80,0,330.03,351.97,17.2,14.6,0.128,1392060.4,1392060.4,10666,0,0,0,L,1122011218,1,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874133,722999.00
08/03/2019 19:15,2,0.639,ACTIVE,211.70,336.04,60.028,1564874104,"201051344000569","174011545737251",28.01,30.30,0,330.03,351.37,18.2,15.6,0.128,1409390.2,1409390.2,10660,0,0,0,L,1122011218,1,119.97,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874134,723000.00
08/03/2019 19:15,2,0.691,ACTIVE,211.93,339.34,60.022,1564874104,"179051228000119","174011545737251",27.43,32.80,0,330.33,355.88,19.2,16.7,0.128,195204.6,195204.6,10761,0,0,0,L,46974696,1,120.65,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564874135,723001.00
08/03/2019 19:30,2,0.611,ACTIVE,213.06,337.54,59.996,1564875004,"201051344000579","174011545737251",28.01,27.80,0,326.72,345.96,17.4,14.9,0.115,1410873.4,1410873.4,10668,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875005,723002.00
08/03/2019 19:30,2,0.574,ACTIVE,214.41,338.74,60.012,1564875004,"201051344001025","174011545737251",27.61,27.80,0,327.92,347.46,16.1,13.6,0.106,1396412.6,1396412.6,10662,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875006,723003.00
08/03/2019 19:30,2,0.541,ACTIVE,214.41,339.95,60.017,1564875004,"201051344001093","174011545737251",27.65,27.30,0,327.92,345.66,15.2,12.7,0.097,1377911.0,1377911.0,10692,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875007,723004.00
08/03/2019 19:30,2,0.562,ACTIVE,213.06,337.54,60.017,1564875004,"201051344000458","174011545737251",28.29,29.30,0,327.62,345.66,16.2,13.7,0.115,1391278.9,1391278.9,10657,0,0,0,L,1122011218,1,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875008,723005.00
08/03/2019 19:30,2,0.572,ACTIVE,214.41,339.04,60.022,1564875004,"201051344000890","174011545737251",27.97,26.50,0,326.72,346.56,16.2,13.7,0.102,1393198.9,1393198.9,10666,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875009,723006.00
08/03/2019 19:30,2,0.555,ACTIVE,213.06,337.84,60.017,1564875004,"201051344000988","174011545737251",18.17,28.00,0,326.12,343.55,10.2,7.9,0.075,1053775.0,1053775.0,10657,0,0,0,L,1122011218,1,120.88,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875010,723007.00
08/03/2019 19:30,2,0.543,ACTIVE,214.87,339.65,60.022,1564875004,"201051344000582","174011545737251",27.61,28.30,0,328.52,347.76,15.2,12.8,0.106,1370193.8,1370193.8,10657,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875011,723008.00
08/03/2019 19:30,2,0.590,ACTIVE,213.06,338.14,60.049,1564875004,"201051344000868","174011545737251",27.55,27.50,0,327.02,345.96,16.5,14.0,0.110,1378239.3,1378239.3,10655,0,0,0,L,1122011218,1,121.10,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875012,723009.00
08/03/2019 19:30,2,0.559,ACTIVE,213.51,339.04,60.028,1564875004,"201051344000576","174011545737251",27.47,28.50,0,327.62,345.66,15.6,13.1,0.110,1394046.4,1394046.4,10684,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875013,723010.00
08/03/2019 19:30,2,0.578,ACTIVE,213.06,338.14,60.033,1564875004,"201051344001158","174011545737251",27.33,28.00,0,327.32,345.66,16.1,13.6,0.115,1371559.0,1371559.0,10654,0,0,0,L,1122011218,1,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875014,723011.00
08/03/2019 19:30,2,0.553,ACTIVE,214.41,339.65,60.059,1564875004,"201051344000917","174011545737251",27.43,29.80,0,326.72,349.86,15.4,13.0,0.102,1387485.9,1387485.9,10691,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875015,723012.00
08/03/2019 19:30,2,0.586,ACTIVE,214.64,338.44,60.028,1564875004,"201051344000417","174011545737251",18.21,27.00,0,328.22,344.45,10.8,8.5,0.066,1094333.8,1094333.8,10686,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875016,723013.00
08/03/2019 19:30,2,0.535,ACTIVE,214.64,340.25,60.038,1564875004,"201051344000685","174011545737251",27.85,26.50,0,328.82,348.66,15.2,12.7,0.110,1393356.1,1393356.1,10672,0,0,0,L,1122011218,1,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875017,723014.00
08/03/2019 19:30,2,0.537,ACTIVE,214.64,339.95,60.028,1564875004,"201051344000651","174011545737251",28.13,29.30,0,330.33,347.76,15.3,12.9,0.106,1388007.4,1388007.4,10664,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875018,723015.00
08/03/2019 19:30,2,0.574,ACTIVE,212.83,336.94,60.033,1564875004,"201051344000594","174011545737251",27.89,27.00,0,326.12,345.06,16.3,13.8,0.119,1397642.4,1397642.4,10663,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875019,723016.00
08/03/2019 19:30,2,0.578,ACTIVE,213.06,338.14,60.033,1564875004,"201051344000469","174011545737251",27.19,28.30,0,326.12,346.26,16.0,13.5,0.115,1378006.7,1378006.7,10673,0,0,0,L,1122011218,1,120.65,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875020,723017.00
08/03/2019 19:30,2,0.635,ACTIVE,214.41,339.95,60.028,1564875004,"201051344000585","174011545737251",27.47,27.80,0,329.13,349.56,17.7,15.1,0.110,1403972.4,1403972.4,10658,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875021,723018.00
08/03/2019 19:30,2,0.578,ACTIVE,213.74,339.04,60.022,1564875004,"201051344000853","174011545737251",27.59,29.80,0,327.92,346.56,16.2,13.7,0.110,1400685.9,1400685.9,10671,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875022,723019.00
08/03/2019 19:30,2,0.557,ACTIVE,214.64,339.95,60.028,1564875004,"201051344001145","174011545737251",27.63,25.80,0,330.03,347.76,15.6,13.1,0.106,1402297.7,1402297.7,10692,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875023,723020.00
08/03/2019 19:30,2,0.555,ACTIVE,214.64,339.65,60.043,1564875004,"201051344000438","174011545737251",28.47,27.50,0,329.73,348.36,16.0,13.5,0.110,1395819.3,1395819.3,10664,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875023,723021.00
08/03/2019 19:30,2,0.600,ACTIVE,213.96,338.44,60.033,1564875004,"201051344001135","174011545737251",28.17,28.30,0,328.52,348.66,17.2,14.6,0.110,1383629.7,1383629.7,10656,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875024,723022.00
08/03/2019 19:30,2,0.611,ACTIVE,213.06,337.24,60.038,1564875004,"201051344000983","174011545737251",27.85,29.80,0,327.02,345.06,17.2,14.7,0.119,1398971.6,1398971.6,10662,0,0,0,L,1122011218,1,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875025,723023.00
08/03/2019 19:30,2,0.561,ACTIVE,214.41,338.74,59.985,1564875004,"201051344001203","174011545737251",27.93,27.80,0,329.43,348.66,15.9,13.4,0.102,1391786.7,1391786.7,10678,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875026,723024.00
08/03/2019 19:30,2,0.553,ACTIVE,214.19,338.74,60.059,1564875004,"201051344001230","174011545737251",27.25,25.80,0,327.92,345.96,15.2,12.8,0.097,1386013.9,1386013.9,10707,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875027,723025.00
08/03/2019 19:30,2,0.576,ACTIVE,213.96,339.34,60.033,1564875004,"201051344000646","174011545737251",27.79,27.30,0,327.32,349.86,16.2,13.8,0.115,1380075.7,1380075.7,10678,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875028,723026.00
08/03/2019 19:30,2,0.584,ACTIVE,213.29,337.24,60.028,1564875004,"201051344000867","174011545737251",27.73,28.80,0,326.72,344.76,16.4,13.9,0.106,1376113.6,1376113.6,10675,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875029,723027.00
08/03/2019 19:30,2,0.568,ACTIVE,213.51,339.04,60.033,1564875004,"201051344000633","174011545737251",27.73,27.80,0,327.02,346.86,16.0,13.5,0.110,1372763.1,1372763.1,10684,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875030,723028.00
08/03/2019 19:30,2,0.586,ACTIVE,213.96,339.04,60.038,1564875004,"201051344000955","174011545737251",27.97,28.80,0,327.62,347.16,16.6,14.1,0.115,1400829.9,1400829.9,10676,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875031,723029.00
08/03/2019 19:30,2,0.570,ACTIVE,213.51,338.14,60.028,1564875004,"201051344000648","174011545737251",27.99,27.30,0,327.92,345.66,16.2,13.7,0.110,1386208.5,1386208.5,10658,0,0,0,L,1122011218,1,120.88,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875032,723030.00
08/03/2019 19:30,2,0.564,ACTIVE,213.51,338.44,60.043,1564875004,"201051344000645","174011545737251",27.27,29.00,0,327.32,346.26,15.7,13.2,0.110,1392063.8,1392063.8,10667,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875033,723031.00
08/03/2019 19:30,2,0.586,ACTIVE,213.06,338.44,60.038,1564875004,"201051344000569","174011545737251",27.67,30.00,0,327.92,346.26,16.4,13.9,0.115,1409393.8,1409393.8,10661,0,0,0,L,1122011218,1,120.65,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875034,723032.00
08/03/2019 19:30,2,0.627,ACTIVE,213.29,341.15,60.028,1564875004,"179051228000119","174011545737251",27.61,32.60,0,328.22,349.56,17.6,15.0,0.110,195208.6,195208.6,10762,0,0,0,L,46974696,1,121.33,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875035,723033.00
08/03/2019 19:45,2,0.529,ACTIVE,212.16,335.74,60.022,1564875904,"201051344000579","174011545737251",28.80,27.50,0,318.30,346.56,15.4,13.0,0.093,1410876.8,1410876.8,10669,0,0,0,L,1122011218,1,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875905,723034.00
08/03/2019 19:45,2,0.512,ACTIVE,212.38,336.64,60.033,1564875904,"201051344001025","174011545737251",27.55,26.80,0,319.51,348.66,14.3,11.9,0.093,1396415.7,1396415.7,10663,0,0,0,L,1122011218,1,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875906,723035.00
08/03/2019 19:45,2,0.473,ACTIVE,212.38,336.64,60.033,1564875904,"201051344001093","174011545737251",28.13,26.80,0,320.71,346.86,13.4,11.1,0.075,1377913.9,1377913.9,10693,0,0,0,L,1122011218,1,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875907,723036.00
08/03/2019 19:45,2,0.506,ACTIVE,212.16,336.94,60.049,1564875904,"201051344000458","174011545737251",27.99,29.00,0,318.91,345.96,14.4,12.0,0.097,1391282.0,1391282.0,10658,0,0,0,L,1122011218,1,120.65,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875908,723037.00
08/03/2019 19:45,2,0.521,ACTIVE,212.16,335.74,60.033,1564875904,"201051344000890","174011545737251",27.19,26.00,0,319.51,347.76,14.4,12.0,0.088,1393202.0,1393202.0,10667,0,0,0,L,1122011218,1,122.01,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875909,723038.00
08/03/2019 19:45,2,0.494,ACTIVE,212.16,336.94,60.075,1564875904,"201051344000988","174011545737251",17.95,27.80,0,318.91,345.96,9.0,6.8,0.057,1053776.8,1053776.8,10658,0,0,0,L,1122011218,1,120.42,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875910,723039.00
08/03/2019 19:45,2,0.488,ACTIVE,212.61,336.94,60.033,1564875904,"201051344000582","174011545737251",27.39,27.30,0,320.41,347.46,13.6,11.2,0.088,1370196.7,1370196.7,10658,0,0,0,L,1122011218,1,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875911,723040.00
08/03/2019 19:45,2,0.525,ACTIVE,212.16,336.64,60.033,1564875904,"201051344000868","174011545737251",27.59,26.80,0,318.30,346.86,14.7,12.2,0.088,1378242.6,1378242.6,10656,0,0,0,L,1122011218,1,120.42,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875912,723041.00
08/03/2019 19:45,2,0.492,ACTIVE,212.61,337.84,60.017,1564875904,"201051344000576","174011545737251",27.63,28.00,0,319.51,347.46,13.8,11.4,0.093,1394049.4,1394049.4,10685,0,0,0,L,1122011218,1,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875913,723042.00
08/03/2019 19:45,2,0.504,ACTIVE,212.16,336.64,60.028,1564875904,"201051344001158","174011545737251",27.79,27.50,0,318.61,346.86,14.2,11.8,0.093,1371562.1,1371562.1,10655,0,0,0,L,1122011218,1,120.42,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875914,723043.00
08/03/2019 19:45,2,0.486,ACTIVE,212.38,337.24,60.028,1564875904,"201051344000917","174011545737251",27.73,28.80,0,319.81,347.46,13.7,11.3,0.084,1387488.8,1387488.8,10692,0,0,0,L,1122011218,1,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875915,723044.00
08/03/2019 19:45,2,0.525,ACTIVE,212.38,335.74,60.022,1564875904,"201051344000417","174011545737251",17.91,26.30,0,320.71,344.76,9.6,7.3,0.057,1094335.7,1094335.7,10687,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875916,723045.00
08/03/2019 19:45,2,0.465,ACTIVE,212.61,337.54,60.012,1564875904,"201051344000685","174011545737251",28.31,25.80,0,321.01,348.36,13.3,11.0,0.088,1393359.1,1393359.1,10673,0,0,0,L,1122011218,1,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875917,723046.00
08/03/2019 19:45,2,0.498,ACTIVE,212.61,337.54,60.022,1564875904,"201051344000651","174011545737251",27.12,28.00,0,321.61,348.96,13.7,11.3,0.093,1388010.4,1388010.4,10665,0,0,0,L,1122011218,1,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875918,723047.00
08/03/2019 19:45,2,0.520,ACTIVE,211.93,336.34,60.059,1564875904,"201051344000594","174011545737251",27.47,26.50,0,317.40,346.56,14.5,12.0,0.093,1397645.6,1397645.6,10664,0,0,0,L,1122011218,1,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875919,723048.00
08/03/2019 19:45,2,0.508,ACTIVE,212.16,336.64,60.033,1564875904,"201051344000469","174011545737251",27.77,27.80,0,318.00,346.86,14.3,11.9,0.102,1378009.9,1378009.9,10674,0,0,0,L,1122011218,1,120.20,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875920,723049.00
08/03/2019 19:45,2,0.568,ACTIVE,212.61,337.54,60.065,1564875904,"201051344000585","174011545737251",27.29,27.00,0,320.71,348.36,15.8,13.3,0.102,1403975.9,1403975.9,10659,0,0,0,L,1122011218,1,121.33,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875921,723050.00
08/03/2019 19:45,2,0.520,ACTIVE,212.83,337.84,60.028,1564875904,"201051344000853","174011545737251",27.45,29.30,0,321.31,348.06,14.4,12.0,0.097,1400689.0,1400689.0,10672,0,0,0,L,1122011218,1,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875922,723051.00
08/03/2019 19:45,2,0.514,ACTIVE,212.61,336.94,60.033,1564875904,"201051344001145","174011545737251",25.64,25.30,0,323.72,348.36,13.3,10.9,0.084,1402300.7,1402300.7,10693,0,0,0,L,1122011218,1,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875922,723052.00
08/03/2019 19:45,2,0.506,ACTIVE,212.61,336.94,59.996,1564875904,"201051344000438","174011545737251",28.05,26.80,0,321.01,347.76,14.4,12.0,0.093,1395822.4,1395822.4,10665,0,0,0,L,1122011218,1,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875923,723053.00
08/03/2019 19:45,2,0.537,ACTIVE,212.16,336.64,60.033,1564875904,"201051344001135","174011545737251",28.15,27.30,0,319.21,347.46,15.3,12.9,0.084,1383633.1,1383633.1,10657,0,0,0,L,1122011218,1,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875924,723054.00
08/03/2019 19:45,2,0.539,ACTIVE,212.38,335.74,60.033,1564875904,"201051344000983","174011545737251",28.05,29.30,0,318.30,346.86,15.3,12.9,0.102,1398975.0,1398975.0,10663,0,0,0,L,1122011218,1,120.65,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875925,723055.00
08/03/2019 19:45,2,0.518,ACTIVE,212.38,336.04,60.028,1564875904,"201051344001203","174011545737251",26.92,27.00,0,320.71,348.36,14.1,11.7,0.088,1391789.8,1391789.8,10679,0,0,0,L,1122011218,1,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875926,723056.00
08/03/2019 19:45,2,0.486,ACTIVE,212.16,337.24,60.033,1564875904,"201051344001230","174011545737251",27.23,25.00,0,319.81,345.96,13.4,11.1,0.084,1386016.7,1386016.7,10708,0,0,0,L,1122011218,1,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875927,723057.00
08/03/2019 19:45,2,0.516,ACTIVE,211.70,336.34,60.033,1564875904,"201051344000646","174011545737251",27.75,26.80,0,318.91,347.76,14.5,12.1,0.097,1380078.9,1380078.9,10679,0,0,0,L,1122011218,1,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875928,723058.00
08/03/2019 19:45,2,0.523,ACTIVE,212.16,335.74,60.028,1564875904,"201051344000867","174011545737251",27.63,28.30,0,318.61,346.26,14.7,12.2,0.084,1376116.8,1376116.8,10676,0,0,0,L,1122011218,1,120.88,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875929,723059.00
08/03/2019 19:45,2,0.516,ACTIVE,212.38,337.84,60.043,1564875904,"201051344000633","174011545737251",27.31,27.30,0,318.61,348.66,14.3,11.9,0.097,1372766.3,1372766.3,10685,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875930,723060.00
08/03/2019 19:45,2,0.512,ACTIVE,211.93,335.44,60.028,1564875904,"201051344000955","174011545737251",28.65,27.50,0,320.71,347.76,14.8,12.4,0.084,1400833.2,1400833.2,10677,0,0,0,L,1122011218,1,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875931,723061.00
08/03/2019 19:45,2,0.516,ACTIVE,212.16,336.34,60.075,1564875904,"201051344000648","174011545737251",27.75,27.00,0,319.81,347.76,14.5,12.1,0.097,1386211.7,1386211.7,10659,0,0,0,L,1122011218,1,120.20,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875932,723062.00
08/03/2019 19:45,2,0.498,ACTIVE,212.38,337.24,60.038,1564875904,"201051344000645","174011545737251",27.33,28.50,0,320.71,346.86,13.8,11.4,0.093,1392066.9,1392066.9,10668,0,0,0,L,1122011218,1,121.10,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875933,723063.00
08/03/2019 19:45,2,0.516,ACTIVE,211.93,336.04,60.038,1564875904,"201051344000569","174011545737251",27.87,29.80,0,318.61,346.86,14.6,12.2,0.093,1409397.0,1409397.0,10662,0,0,0,L,1122011218,1,120.20,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875934,723064.00
08/03/2019 19:45,2,0.555,ACTIVE,212.38,339.95,60.022,1564875904,"179051228000119","174011545737251",27.81,32.20,0,323.41,350.77,15.7,13.2,0.097,195212.0,195212.0,10763,0,0,0,L,46974696,1,120.65,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564875935,723065.00
08/03/2019 20:00,2,0.461,ACTIVE,213.06,336.94,60.043,1564876803,"201051344000579","174011545737251",27.81,26.80,0,328.82,344.45,13.0,10.6,0.071,1410879.8,1410879.8,10670,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876805,723066.00
08/03/2019 20:00,2,0.420,ACTIVE,213.96,336.64,60.028,1564876803,"201051344001025","174011545737251",27.89,26.30,0,329.43,344.45,11.9,9.5,0.066,1396418.4,1396418.4,10664,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876806,723067.00
08/03/2019 20:00,2,0.414,ACTIVE,213.96,338.14,60.033,1564876803,"201051344001093","174011545737251",26.72,26.00,0,328.82,344.45,11.2,8.9,0.053,1377916.4,1377916.4,10694,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876807,723068.00
08/03/2019 20:00,2,0.428,ACTIVE,213.06,336.04,60.043,1564876803,"201051344000458","174011545737251",27.14,28.50,0,328.22,345.36,11.8,9.5,0.071,1391284.7,1391284.7,10659,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876808,723069.00
08/03/2019 20:00,2,0.426,ACTIVE,213.96,336.94,60.033,1564876803,"201051344000890","174011545737251",27.95,25.50,0,327.92,344.76,12.1,9.8,0.062,1393204.8,1393204.8,10668,0,0,0,L,1122011218,1,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876809,723070.00
08/03/2019 20:00,2,0.398,ACTIVE,213.06,337.24,60.028,1564876803,"201051344000988","174011545737251",17.91,27.00,0,328.52,343.55,7.2,5.1,0.044,1053778.3,1053778.3,10659,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876810,723071.00
08/03/2019 20:00,2,0.410,ACTIVE,214.41,338.44,60.038,1564876803,"201051344000582","174011545737251",26.90,26.50,0,328.82,344.45,11.2,8.9,0.062,1370199.2,1370199.2,10659,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876811,723072.00
08/03/2019 20:00,2,0.432,ACTIVE,212.83,336.04,60.038,1564876803,"201051344000868","174011545737251",27.37,26.50,0,328.52,344.76,12.0,9.6,0.066,1378245.3,1378245.3,10657,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876812,723073.00
08/03/2019 20:00,2,0.400,ACTIVE,213.29,339.04,60.001,1564876803,"201051344000576","174011545737251",26.94,27.50,0,330.03,344.76,11.0,8.7,0.066,1394051.9,1394051.9,10687,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876813,723074.00
