ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 20:00,2,0.424,ACTIVE,213.06,338.14,60.054,1564876803,"201051344001158","174011545737251",26.88,27.00,0,329.13,345.06,11.6,9.2,0.071,1371564.7,1371564.7,10657,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876815,723075.00
08/03/2019 20:00,2,0.395,ACTIVE,213.96,339.65,60.038,1564876803,"201051344000917","174011545737251",27.77,27.80,0,327.32,344.15,11.1,8.8,0.057,1387491.4,1387491.4,10694,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876816,723076.00
08/03/2019 20:00,2,0.438,ACTIVE,214.19,339.04,60.038,1564876803,"201051344000417","174011545737251",17.99,25.80,0,329.13,342.05,8.0,5.8,0.044,1094337.3,1094337.3,10689,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876818,723077.00
08/03/2019 20:00,2,0.420,ACTIVE,214.19,339.65,60.038,1564876803,"201051344000685","174011545737251",22.19,25.30,0,329.13,344.76,9.5,7.2,0.062,1393361.4,1393361.4,10675,0,0,0,L,1122011218,1,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876819,723078.00
08/03/2019 20:00,2,0.398,ACTIVE,213.96,339.34,60.028,1564876803,"201051344000651","174011545737251",27.83,27.30,0,329.73,344.76,11.3,9.0,0.066,1388013.0,1388013.0,10667,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876821,723079.00
08/03/2019 20:00,2,0.432,ACTIVE,212.83,338.74,60.033,1564876803,"201051344000594","174011545737251",26.56,26.30,0,327.92,345.66,11.6,9.3,0.066,1397648.3,1397648.3,10666,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876822,723080.00
08/03/2019 20:00,2,0.428,ACTIVE,213.06,338.14,60.038,1564876803,"201051344000469","174011545737251",26.82,27.30,0,327.32,345.06,11.7,9.3,0.075,1378012.5,1378012.5,10676,0,0,0,L,1122011218,1,120.88,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876824,723081.00
08/03/2019 20:00,2,0.473,ACTIVE,214.19,339.65,60.038,1564876803,"201051344000585","174011545737251",27.67,26.50,0,329.43,345.06,13.2,10.9,0.071,1403979.0,1403979.0,10661,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876826,723082.00
08/03/2019 20:00,2,0.414,ACTIVE,213.51,339.65,59.990,1564876803,"201051344000853","174011545737251",27.35,28.50,0,330.33,345.36,11.5,9.2,0.071,1400691.7,1400691.7,10674,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876827,723083.00
08/03/2019 20:00,2,0.406,ACTIVE,214.19,339.65,60.033,1564876803,"201051344001145","174011545737251",27.19,24.80,0,329.73,344.76,11.2,8.9,0.062,1402303.2,1402303.2,10695,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876829,723084.00
08/03/2019 20:00,2,0.414,ACTIVE,214.19,338.44,60.059,1564876803,"201051344000438","174011545737251",28.15,26.00,0,329.73,345.06,11.8,9.5,0.066,1395825.1,1395825.1,10667,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876831,723085.00
08/03/2019 20:00,2,0.471,ACTIVE,213.74,338.74,60.033,1564876803,"201051344001135","174011545737251",26.64,26.80,0,328.82,344.45,12.7,10.3,0.066,1383636.1,1383636.1,10659,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876832,723086.00
08/03/2019 20:00,2,0.451,ACTIVE,213.06,338.14,60.059,1564876803,"201051344000983","174011545737251",27.37,28.80,0,327.62,344.45,12.6,10.2,0.071,1398977.9,1398977.9,10665,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876834,723087.00
08/03/2019 20:00,2,0.420,ACTIVE,213.96,337.54,60.075,1564876803,"201051344001203","174011545737251",27.53,26.30,0,328.82,345.66,11.7,9.4,0.071,1391792.4,1391792.4,10681,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876836,723088.00
08/03/2019 20:00,2,0.396,ACTIVE,213.74,336.64,60.022,1564876803,"201051344001230","174011545737251",27.17,24.80,0,326.12,344.45,11.0,8.7,0.062,1386019.2,1386019.2,10709,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876837,723089.00
08/03/2019 20:00,2,0.438,ACTIVE,213.51,337.24,60.038,1564876803,"201051344000646","174011545737251",27.39,26.30,0,328.82,344.45,12.2,9.8,0.066,1380081.6,1380081.6,10680,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876838,723090.00
08/03/2019 20:00,2,0.432,ACTIVE,213.06,335.44,60.070,1564876803,"201051344000867","174011545737251",27.23,27.50,0,329.13,344.15,11.9,9.6,0.062,1376119.5,1376119.5,10677,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876839,723091.00
08/03/2019 20:00,2,0.422,ACTIVE,213.51,338.14,60.038,1564876803,"201051344000633","174011545737251",27.02,26.80,0,329.43,345.96,11.6,9.3,0.066,1372768.9,1372768.9,10686,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876839,723092.00
08/03/2019 20:00,2,0.457,ACTIVE,213.51,337.24,60.033,1564876803,"201051344000955","174011545737251",26.62,26.80,0,327.62,343.25,12.4,10.0,0.071,1400836.0,1400836.0,10678,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876840,723093.00
08/03/2019 20:00,2,0.422,ACTIVE,213.29,336.64,60.043,1564876803,"201051344000648","174011545737251",26.92,26.50,0,330.03,344.76,11.6,9.2,0.066,1386214.3,1386214.3,10660,0,0,0,L,1122011218,1,120.88,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876841,723094.00
08/03/2019 20:00,2,0.430,ACTIVE,213.29,336.34,60.038,1564876803,"201051344000645","174011545737251",23.87,28.00,0,329.73,345.06,10.4,8.1,0.057,1392069.3,1392069.3,10669,0,0,0,L,1122011218,1,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876842,723095.00
08/03/2019 20:00,2,0.428,ACTIVE,213.06,336.34,60.065,1564876803,"201051344000569","174011545737251",27.15,29.30,0,328.82,344.15,11.8,9.5,0.071,1409399.7,1409399.7,10663,0,0,0,L,1122011218,1,120.88,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876843,723096.00
08/03/2019 20:00,2,0.453,ACTIVE,213.29,339.04,60.038,1564876803,"179051228000119","174011545737251",27.27,32.00,0,330.33,348.66,12.6,10.2,0.066,195214.9,195214.9,10764,0,0,0,L,46974696,1,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564876844,723097.00
08/03/2019 20:15,2,0.414,ACTIVE,212.83,335.14,60.033,1564877704,"201051344000579","174011545737251",27.57,26.30,0,329.13,342.95,11.6,9.3,0.062,1410882.3,1410882.3,10671,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877705,723098.00
08/03/2019 20:15,2,0.389,ACTIVE,213.74,336.04,60.028,1564877704,"201051344001025","174011545737251",26.96,25.80,0,330.63,344.45,10.7,8.4,0.057,1396420.7,1396420.7,10665,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877706,723099.00
08/03/2019 20:15,2,0.375,ACTIVE,213.96,336.94,60.028,1564877704,"201051344001093","174011545737251",26.52,25.80,0,330.63,343.85,10.1,7.9,0.053,1377918.5,1377918.5,10695,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877707,723100.00
08/03/2019 20:15,2,0.387,ACTIVE,212.61,334.24,60.022,1564877704,"201051344000458","174011545737251",26.52,28.00,0,329.43,343.55,10.4,8.1,0.062,1391286.9,1391286.9,10660,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877708,723101.00
08/03/2019 20:15,2,0.391,ACTIVE,213.74,336.34,60.017,1564877704,"201051344000890","174011545737251",27.49,25.30,0,330.63,344.76,10.9,8.6,0.057,1393207.0,1393207.0,10669,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877709,723102.00
08/03/2019 20:15,2,0.352,ACTIVE,212.61,336.64,60.028,1564877704,"201051344000988","174011545737251",17.89,27.30,0,328.82,342.65,6.4,4.3,0.031,1053779.5,1053779.5,10660,0,0,0,L,1122011218,1,120.88,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877710,723103.00
08/03/2019 20:15,2,0.367,ACTIVE,214.19,337.24,60.012,1564877704,"201051344000582","174011545737251",27.08,25.80,0,331.23,344.76,10.1,7.9,0.053,1370201.3,1370201.3,10660,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877711,723104.00
08/03/2019 20:15,2,0.385,ACTIVE,212.83,335.44,60.028,1564877704,"201051344000868","174011545737251",27.37,26.50,0,329.73,342.65,10.7,8.4,0.057,1378247.5,1378247.5,10658,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877712,723105.00
08/03/2019 20:15,2,0.354,ACTIVE,213.29,336.94,60.065,1564877704,"201051344000576","174011545737251",26.90,27.50,0,329.73,343.55,9.7,7.4,0.053,1394053.9,1394053.9,10688,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877713,723106.00
08/03/2019 20:15,2,0.377,ACTIVE,212.83,336.04,60.028,1564877704,"201051344001158","174011545737251",26.84,26.80,0,330.63,344.15,10.3,8.0,0.057,1371566.9,1371566.9,10658,0,0,0,L,1122011218,1,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877714,723107.00
08/03/2019 20:15,2,0.359,ACTIVE,213.74,336.94,60.012,1564877704,"201051344000917","174011545737251",27.77,27.00,0,330.63,344.45,10.2,7.9,0.053,1387493.4,1387493.4,10695,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877715,723108.00
08/03/2019 20:15,2,0.396,ACTIVE,213.96,336.64,60.017,1564877704,"201051344000417","174011545737251",18.07,25.50,0,331.83,342.65,7.3,5.1,0.031,1094338.7,1094338.7,10690,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877716,723109.00
08/03/2019 20:15,2,0.348,ACTIVE,213.96,337.84,60.017,1564877704,"201051344000685","174011545737251",27.19,24.80,0,331.23,344.76,9.6,7.4,0.057,1393363.3,1393363.3,10676,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877717,723110.00
08/03/2019 20:15,2,0.369,ACTIVE,213.96,337.54,60.017,1564877704,"201051344000651","174011545737251",27.14,26.50,0,332.13,344.76,10.2,7.9,0.057,1388015.1,1388015.1,10668,0,0,0,L,1122011218,1,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877718,723111.00
08/03/2019 20:15,2,0.375,ACTIVE,212.38,335.14,60.028,1564877704,"201051344000594","174011545737251",27.37,26.30,0,328.52,343.25,10.4,8.2,0.057,1397650.5,1397650.5,10667,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877719,723112.00
08/03/2019 20:15,2,0.367,ACTIVE,212.83,336.04,60.012,1564877704,"201051344000469","174011545737251",27.73,27.50,0,328.82,344.45,10.3,8.0,0.062,1378014.7,1378014.7,10677,0,0,0,L,1122011218,1,120.65,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877720,723113.00
08/03/2019 20:15,2,0.424,ACTIVE,213.96,337.54,60.017,1564877704,"201051344000585","174011545737251",27.83,26.00,0,331.53,345.36,12.0,9.7,0.062,1403981.5,1403981.5,10662,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877721,723114.00
08/03/2019 20:15,2,0.371,ACTIVE,213.29,337.24,60.022,1564877704,"201051344000853","174011545737251",27.51,28.50,0,331.23,345.06,10.4,8.1,0.057,1400693.8,1400693.8,10675,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877722,723115.00
08/03/2019 20:15,2,0.371,ACTIVE,213.96,337.24,60.028,1564877704,"201051344001145","174011545737251",26.92,24.50,0,332.73,345.36,10.1,7.9,0.053,1402305.3,1402305.3,10696,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877723,723116.00
08/03/2019 20:15,2,0.385,ACTIVE,213.74,337.24,60.012,1564877704,"201051344000438","174011545737251",27.29,25.80,0,331.53,345.06,10.7,8.4,0.057,1395827.3,1395827.3,10668,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877723,723117.00
08/03/2019 20:15,2,0.424,ACTIVE,213.51,335.44,60.017,1564877704,"201051344001135","174011545737251",27.23,26.30,0,331.23,343.85,11.8,9.4,0.062,1383638.5,1383638.5,10660,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877724,723118.00
08/03/2019 20:15,2,0.402,ACTIVE,212.83,335.44,60.028,1564877704,"201051344000983","174011545737251",27.45,28.30,0,330.03,342.95,11.2,8.9,0.066,1398980.2,1398980.2,10666,0,0,0,L,1122011218,1,121.10,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877725,723119.00
08/03/2019 20:15,2,0.375,ACTIVE,213.74,336.04,60.054,1564877704,"201051344001203","174011545737251",27.69,25.80,0,330.93,345.96,10.6,8.3,0.057,1391794.6,1391794.6,10682,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877726,723120.00
08/03/2019 20:15,2,0.357,ACTIVE,213.51,337.54,60.022,1564877704,"201051344001230","174011545737251",27.43,24.50,0,327.92,342.05,10.0,7.7,0.049,1386021.2,1386021.2,10711,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877728,723121.00
08/03/2019 20:15,2,0.389,ACTIVE,213.29,336.34,60.022,1564877704,"201051344000646","174011545737251",27.69,26.00,0,329.43,342.95,10.9,8.6,0.057,1380083.9,1380083.9,10681,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877729,723122.00
08/03/2019 20:15,2,0.385,ACTIVE,212.83,335.44,60.012,1564877704,"201051344000867","174011545737251",27.27,27.80,0,329.13,342.95,10.7,8.4,0.053,1376121.8,1376121.8,10678,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877730,723123.00
08/03/2019 20:15,2,0.379,ACTIVE,213.06,337.54,60.022,1564877704,"201051344000633","174011545737251",26.84,26.50,0,329.13,345.06,10.4,8.1,0.053,1372771.1,1372771.1,10687,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877731,723124.00
08/03/2019 20:15,2,0.408,ACTIVE,213.29,336.04,60.017,1564877704,"201051344000955","174011545737251",27.06,26.30,0,329.73,344.15,11.2,8.9,0.062,1400838.4,1400838.4,10679,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877732,723125.00
08/03/2019 20:15,2,0.377,ACTIVE,212.83,335.74,60.028,1564877704,"201051344000648","174011545737251",26.68,26.30,0,329.73,343.55,10.2,8.0,0.053,1386216.4,1386216.4,10661,0,0,0,L,1122011218,1,120.88,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877733,723126.00
08/03/2019 20:15,2,0.354,ACTIVE,213.06,336.34,60.017,1564877704,"201051344000645","174011545737251",27.21,27.80,0,330.03,343.55,9.8,7.6,0.062,1392071.1,1392071.1,10670,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877734,723127.00
08/03/2019 20:15,2,0.375,ACTIVE,212.61,335.44,60.012,1564877704,"201051344000569","174011545737251",27.49,29.80,0,329.73,342.65,10.5,8.2,0.062,1409401.9,1409401.9,10664,0,0,0,L,1122011218,1,120.65,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877735,723128.00
08/03/2019 20:15,2,0.414,ACTIVE,212.83,338.44,60.059,1564877704,"179051228000119","174011545737251",27.10,32.00,0,329.73,346.86,11.4,9.1,0.053,195217.3,195217.3,10765,0,0,0,L,46974696,1,121.10,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564877736,723129.00
08/03/2019 20:30,2,0.361,ACTIVE,212.83,335.14,60.001,1564878605,"201051344000579","174011545737251",27.29,26.00,0,329.43,341.45,10.0,7.7,0.044,1410884.4,1410884.4,10672,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878606,723130.00
08/03/2019 20:30,2,0.318,ACTIVE,213.74,334.54,59.996,1564878605,"201051344001025","174011545737251",27.89,25.30,0,330.03,342.65,9.0,6.8,0.040,1396422.6,1396422.6,10666,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878607,723131.00
08/03/2019 20:30,2,0.311,ACTIVE,213.96,336.34,59.980,1564878605,"201051344001093","174011545737251",27.65,25.30,0,330.33,342.05,8.7,6.5,0.035,1377920.3,1377920.3,10696,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878608,723132.00
08/03/2019 20:30,2,0.312,ACTIVE,212.83,334.24,59.953,1564878605,"201051344000458","174011545737251",27.43,27.50,0,329.43,342.05,8.7,6.5,0.040,1391288.8,1391288.8,10661,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878609,723133.00
08/03/2019 20:30,2,0.336,ACTIVE,213.74,335.44,60.012,1564878605,"201051344000890","174011545737251",27.37,25.00,0,330.03,342.95,9.3,7.1,0.035,1393209.0,1393209.0,10670,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878610,723134.00
08/03/2019 20:30,2,0.285,ACTIVE,212.83,336.04,60.001,1564878605,"201051344000988","174011545737251",18.05,27.30,0,328.52,341.75,5.2,3.1,0.027,1053780.4,1053780.4,10661,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878611,723135.00
08/03/2019 20:30,2,0.311,ACTIVE,214.41,336.94,60.001,1564878605,"201051344000582","174011545737251",26.58,25.50,0,330.33,343.55,8.4,6.2,0.044,1370203.1,1370203.1,10661,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878612,723136.00
08/03/2019 20:30,2,0.328,ACTIVE,212.61,334.24,59.990,1564878605,"201051344000868","174011545737251",27.15,26.80,0,328.82,341.75,9.1,6.8,0.040,1378249.4,1378249.4,10659,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878612,723137.00
08/03/2019 20:30,2,0.299,ACTIVE,213.29,336.64,60.001,1564878605,"201051344000576","174011545737251",26.46,27.80,0,329.73,342.95,8.1,5.9,0.040,1394055.6,1394055.6,10689,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878613,723138.00
08/03/2019 20:30,2,0.322,ACTIVE,212.83,334.84,59.996,1564878605,"201051344001158","174011545737251",26.50,26.80,0,329.13,342.05,8.7,6.4,0.040,1371568.7,1371568.7,10659,0,0,0,L,1122011218,1,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878614,723139.00
08/03/2019 20:30,2,0.305,ACTIVE,213.96,336.34,59.996,1564878605,"201051344000917","174011545737251",27.49,26.30,0,329.73,343.25,8.5,6.3,0.040,1387495.2,1387495.2,10696,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878615,723140.00
08/03/2019 20:30,2,0.357,ACTIVE,213.96,335.44,60.001,1564878605,"201051344000417","174011545737251",17.89,25.00,0,330.03,341.15,6.5,4.3,0.022,1094339.8,1094339.8,10691,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878616,723141.00
08/03/2019 20:30,2,0.295,ACTIVE,214.19,336.64,60.001,1564878605,"201051344000685","174011545737251",26.58,24.80,0,330.93,343.85,8.0,5.7,0.049,1393365.0,1393365.0,10677,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878617,723142.00
08/03/2019 20:30,2,0.301,ACTIVE,213.96,335.74,59.996,1564878605,"201051344000651","174011545737251",27.53,25.50,0,330.93,343.55,8.4,6.2,0.040,1388016.9,1388016.9,10669,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878618,723143.00
08/03/2019 20:30,2,0.318,ACTIVE,212.61,335.14,59.996,1564878605,"201051344000594","174011545737251",27.25,26.00,0,327.92,342.05,8.8,6.6,0.044,1397652.3,1397652.3,10668,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878619,723144.00
08/03/2019 20:30,2,0.311,ACTIVE,212.83,335.14,59.996,1564878605,"201051344000469","174011545737251",27.23,27.50,0,328.82,342.35,8.6,6.4,0.049,1378016.5,1378016.5,10678,0,0,0,L,1122011218,1,120.65,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878620,723145.00
08/03/2019 20:30,2,0.363,ACTIVE,214.19,336.94,60.006,1564878605,"201051344000585","174011545737251",27.31,25.50,0,330.33,344.15,10.1,7.8,0.044,1403983.7,1403983.7,10663,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878621,723146.00
08/03/2019 20:30,2,0.320,ACTIVE,213.51,336.64,59.990,1564878605,"201051344000853","174011545737251",26.40,28.50,0,330.93,344.15,8.6,6.4,0.044,1400695.7,1400695.7,10676,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878622,723147.00
08/03/2019 20:30,2,0.305,ACTIVE,214.19,336.64,59.969,1564878605,"201051344001145","174011545737251",27.57,24.30,0,331.23,343.25,8.6,6.4,0.035,1402307.1,1402307.1,10697,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878623,723148.00
08/03/2019 20:30,2,0.326,ACTIVE,213.96,336.04,60.017,1564878605,"201051344000438","174011545737251",26.84,25.30,0,330.93,342.65,8.9,6.6,0.044,1395829.3,1395829.3,10669,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878624,723149.00
08/03/2019 20:30,2,0.354,ACTIVE,213.74,334.84,59.985,1564878605,"201051344001135","174011545737251",27.51,25.80,0,328.82,341.45,9.9,7.6,0.044,1383640.7,1383640.7,10661,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878625,723150.00
08/03/2019 20:30,2,0.338,ACTIVE,213.06,335.14,59.990,1564878605,"201051344000983","174011545737251",27.55,28.30,0,327.62,342.95,9.5,7.2,0.044,1398982.3,1398982.3,10667,0,0,0,L,1122011218,1,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878626,723151.00
08/03/2019 20:30,2,0.324,ACTIVE,214.19,335.74,60.001,1564878605,"201051344001203","174011545737251",27.02,25.30,0,329.73,343.85,8.9,6.6,0.044,1391796.5,1391796.5,10683,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878627,723152.00
08/03/2019 20:30,2,0.303,ACTIVE,213.96,335.14,60.012,1564878605,"201051344001230","174011545737251",27.35,24.00,0,329.13,341.75,8.4,6.2,0.035,1386023.0,1386023.0,10712,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878628,723153.00
08/03/2019 20:30,2,0.326,ACTIVE,213.51,337.24,59.980,1564878605,"201051344000646","174011545737251",27.14,25.50,0,328.52,342.65,9.0,6.7,0.044,1380085.8,1380085.8,10683,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878630,723154.00
08/03/2019 20:30,2,0.322,ACTIVE,213.29,335.14,60.012,1564878605,"201051344000867","174011545737251",27.25,28.00,0,328.52,341.15,8.9,6.7,0.040,1376123.7,1376123.7,10680,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878632,723155.00
08/03/2019 20:30,2,0.312,ACTIVE,213.29,339.04,59.996,1564878605,"201051344000633","174011545737251",27.23,26.80,0,329.43,343.55,8.7,6.5,0.044,1372772.9,1372772.9,10689,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878633,723156.00
08/03/2019 20:30,2,0.336,ACTIVE,213.51,338.14,60.001,1564878605,"201051344000955","174011545737251",27.08,25.80,0,328.82,342.95,9.3,7.0,0.044,1400840.4,1400840.4,10681,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878635,723157.00
08/03/2019 20:30,2,0.316,ACTIVE,213.29,336.94,60.012,1564878605,"201051344000648","174011545737251",26.78,26.30,0,329.73,341.75,8.6,6.4,0.040,1386218.3,1386218.3,10663,0,0,0,L,1122011218,1,120.88,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878636,723158.00
08/03/2019 20:30,2,0.301,ACTIVE,213.29,337.54,60.001,1564878605,"201051344000645","174011545737251",26.52,27.80,0,329.73,342.65,8.1,5.9,0.040,1392072.9,1392072.9,10672,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878638,723159.00
08/03/2019 20:30,2,0.316,ACTIVE,212.83,335.14,60.006,1564878605,"201051344000569","174011545737251",27.15,29.50,0,328.82,341.45,8.7,6.5,0.040,1409403.7,1409403.7,10665,0,0,0,L,1122011218,1,120.65,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878639,723160.00
08/03/2019 20:30,2,0.361,ACTIVE,213.06,338.44,60.006,1564878605,"179051228000119","174011545737251",26.62,32.00,0,329.13,345.66,9.8,7.5,0.035,195219.4,195219.4,10766,0,0,0,L,46974696,1,121.33,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564878639,723161.00
08/03/2019 20:45,2,0.295,ACTIVE,212.83,334.84,60.054,1564879504,"201051344000579","174011545737251",27.08,26.30,0,329.43,340.85,8.1,5.9,0.027,1410886.2,1410886.2,10673,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879506,723162.00
08/03/2019 20:45,2,0.256,ACTIVE,213.74,334.84,60.028,1564879504,"201051344001025","174011545737251",27.45,24.80,0,329.73,340.85,7.1,5.0,0.027,1396424.0,1396424.0,10667,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879507,723163.00
08/03/2019 20:45,2,0.248,ACTIVE,213.96,336.04,60.038,1564879504,"201051344001093","174011545737251",27.65,25.00,0,329.43,341.45,7.0,4.8,0.018,1377921.7,1377921.7,10697,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879508,723164.00
08/03/2019 20:45,2,0.256,ACTIVE,212.83,334.24,60.059,1564879504,"201051344000458","174011545737251",26.36,27.50,0,327.92,340.25,6.9,4.7,0.027,1391290.2,1391290.2,10662,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879509,723165.00
08/03/2019 20:45,2,0.270,ACTIVE,213.96,335.14,60.038,1564879504,"201051344000890","174011545737251",27.21,25.00,0,329.13,340.85,7.4,5.2,0.022,1393210.6,1393210.6,10671,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879510,723166.00
08/03/2019 20:45,2,0.221,ACTIVE,212.83,336.04,60.043,1564879504,"201051344000988","174011545737251",17.89,27.50,0,327.92,342.05,4.0,2.0,0.013,1053781.1,1053781.1,10662,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879511,723167.00
08/03/2019 20:45,2,0.242,ACTIVE,214.19,336.04,60.043,1564879504,"201051344000582","174011545737251",26.96,25.00,0,329.73,341.45,6.7,4.5,0.022,1370204.4,1370204.4,10662,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879512,723168.00
08/03/2019 20:45,2,0.270,ACTIVE,212.83,334.84,60.038,1564879504,"201051344000868","174011545737251",26.70,26.50,0,327.62,341.15,7.3,5.1,0.018,1378250.9,1378250.9,10660,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879513,723169.00
08/03/2019 20:45,2,0.236,ACTIVE,213.29,336.04,60.038,1564879504,"201051344000576","174011545737251",26.52,27.30,0,330.03,341.45,6.3,4.2,0.022,1394056.9,1394056.9,10690,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879514,723170.00
08/03/2019 20:45,2,0.254,ACTIVE,213.06,334.84,60.038,1564879504,"201051344001158","174011545737251",26.44,27.00,0,327.92,340.85,6.8,4.7,0.027,1371570.1,1371570.1,10660,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879515,723171.00
08/03/2019 20:45,2,0.250,ACTIVE,214.19,336.04,60.038,1564879504,"201051344000917","174011545737251",26.78,26.00,0,327.92,341.45,6.8,4.6,0.022,1387496.6,1387496.6,10697,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879515,723172.00
08/03/2019 20:45,2,0.279,ACTIVE,213.96,335.44,60.038,1564879504,"201051344000417","174011545737251",17.93,24.80,0,330.33,339.95,5.1,3.0,0.009,1094340.8,1094340.8,10692,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879516,723173.00
08/03/2019 20:45,2,0.227,ACTIVE,214.19,336.64,60.054,1564879504,"201051344000685","174011545737251",26.76,24.50,0,330.03,342.05,6.2,4.0,0.027,1393366.2,1393366.2,10678,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879517,723174.00
08/03/2019 20:45,2,0.248,ACTIVE,214.19,336.34,60.038,1564879504,"201051344000651","174011545737251",26.26,25.00,0,330.03,341.45,6.6,4.5,0.027,1388018.2,1388018.2,10670,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879518,723175.00
08/03/2019 20:45,2,0.252,ACTIVE,212.83,334.84,60.033,1564879504,"201051344000594","174011545737251",27.06,26.30,0,327.92,342.05,7.0,4.8,0.031,1397653.8,1397653.8,10669,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879519,723176.00
08/03/2019 20:45,2,0.254,ACTIVE,213.06,334.84,60.070,1564879504,"201051344000469","174011545737251",26.58,27.80,0,327.62,341.45,6.9,4.7,0.031,1378017.9,1378017.9,10679,0,0,0,L,1122011218,1,120.88,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879520,723177.00
08/03/2019 20:45,2,0.297,ACTIVE,214.19,336.34,60.043,1564879504,"201051344000585","174011545737251",27.06,25.30,0,330.03,342.05,8.2,6.0,0.031,1403985.4,1403985.4,10664,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879521,723178.00
08/03/2019 20:45,2,0.246,ACTIVE,213.51,335.74,60.049,1564879504,"201051344000853","174011545737251",27.21,28.50,0,330.93,342.35,6.8,4.7,0.022,1400697.1,1400697.1,10677,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879522,723179.00
08/03/2019 20:45,2,0.240,ACTIVE,214.41,336.34,60.059,1564879504,"201051344001145","174011545737251",27.43,24.00,0,331.23,342.35,6.7,4.5,0.022,1402308.5,1402308.5,10698,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879523,723180.00
08/03/2019 20:45,2,0.252,ACTIVE,214.19,335.74,60.038,1564879504,"201051344000438","174011545737251",27.31,25.00,0,330.33,341.75,7.0,4.9,0.022,1395830.7,1395830.7,10670,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879524,723181.00
08/03/2019 20:45,2,0.289,ACTIVE,213.74,334.54,60.049,1564879504,"201051344001135","174011545737251",27.21,25.30,0,328.82,340.55,8.0,5.8,0.027,1383642.4,1383642.4,10662,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879525,723182.00
08/03/2019 20:45,2,0.275,ACTIVE,213.06,334.24,60.043,1564879504,"201051344000983","174011545737251",27.41,28.30,0,328.82,340.55,7.7,5.5,0.022,1398983.9,1398983.9,10668,0,0,0,L,1122011218,1,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879526,723183.00
08/03/2019 20:45,2,0.262,ACTIVE,214.19,335.14,60.043,1564879504,"201051344001203","174011545737251",26.94,24.80,0,330.63,343.25,7.2,5.0,0.022,1391798.0,1391798.0,10684,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879527,723184.00
08/03/2019 20:45,2,0.250,ACTIVE,213.96,334.84,60.043,1564879504,"201051344001230","174011545737251",26.86,24.00,0,328.52,341.15,6.8,4.6,0.018,1386024.3,1386024.3,10713,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879528,723185.00
08/03/2019 20:45,2,0.260,ACTIVE,213.51,335.44,60.054,1564879504,"201051344000646","174011545737251",26.80,25.00,0,329.13,340.55,7.1,4.9,0.027,1380087.3,1380087.3,10684,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879529,723186.00
08/03/2019 20:45,2,0.264,ACTIVE,213.29,334.24,60.049,1564879504,"201051344000867","174011545737251",26.64,28.00,0,329.43,340.55,7.1,5.0,0.022,1376125.1,1376125.1,10681,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879530,723187.00
08/03/2019 20:45,2,0.248,ACTIVE,213.51,336.34,60.043,1564879504,"201051344000633","174011545737251",27.14,27.00,0,330.63,342.65,6.8,4.7,0.027,1372774.3,1372774.3,10690,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879531,723188.00
08/03/2019 20:45,2,0.271,ACTIVE,213.74,335.44,60.049,1564879504,"201051344000955","174011545737251",27.33,25.30,0,328.82,342.35,7.5,5.3,0.022,1400842.0,1400842.0,10682,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879532,723189.00
08/03/2019 20:45,2,0.252,ACTIVE,213.06,334.84,60.043,1564879504,"201051344000648","174011545737251",26.40,26.30,0,330.63,341.75,6.8,4.6,0.027,1386219.7,1386219.7,10664,0,0,0,L,1122011218,1,120.88,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879533,723190.00
08/03/2019 20:45,2,0.230,ACTIVE,213.29,334.84,60.043,1564879504,"201051344000645","174011545737251",26.24,27.80,0,330.93,341.15,6.2,4.0,0.027,1392074.1,1392074.1,10673,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879534,723191.00
08/03/2019 20:45,2,0.252,ACTIVE,212.83,334.24,60.049,1564879504,"201051344000569","174011545737251",26.96,29.50,0,328.82,341.15,6.9,4.7,0.022,1409405.2,1409405.2,10666,0,0,0,L,1122011218,1,120.65,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879535,723192.00
08/03/2019 20:45,2,0.285,ACTIVE,212.83,337.84,60.043,1564879504,"179051228000119","174011545737251",27.37,31.50,0,330.03,345.06,7.9,5.7,0.018,195221.1,195221.1,10767,0,0,0,L,46974696,1,121.10,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564879536,723193.00
08/03/2019 21:00,2,0.232,ACTIVE,213.06,334.54,60.028,1564880404,"201051344000579","174011545737251",26.90,26.00,0,329.13,339.65,6.3,4.2,0.009,1410887.4,1410887.4,10674,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880405,723194.00
08/03/2019 21:00,2,0.195,ACTIVE,214.19,334.54,60.033,1564880404,"201051344001025","174011545737251",26.70,24.30,0,330.03,340.85,5.3,3.2,0.004,1396425.0,1396425.0,10668,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880406,723195.00
08/03/2019 21:00,2,0.209,ACTIVE,214.41,336.04,60.038,1564880404,"201051344001093","174011545737251",25.64,24.50,0,329.73,340.55,5.5,3.3,0.009,1377922.7,1377922.7,10698,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880407,723196.00
08/03/2019 21:00,2,0.191,ACTIVE,213.06,333.93,60.033,1564880404,"201051344000458","174011545737251",26.52,27.00,0,328.52,339.95,5.2,3.1,0.009,1391291.2,1391291.2,10663,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880408,723197.00
08/03/2019 21:00,2,0.215,ACTIVE,214.19,335.14,60.065,1564880404,"201051344000890","174011545737251",26.40,24.80,0,330.33,339.95,5.7,3.6,0.004,1393211.7,1393211.7,10672,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880409,723198.00
08/03/2019 21:00,2,0.150,ACTIVE,213.06,336.34,60.038,1564880404,"201051344000988","174011545737251",17.89,26.80,0,318.91,348.36,2.8,0.7,0.000,1053781.4,1053781.4,10663,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880410,723199.00
08/03/2019 21:00,2,0.189,ACTIVE,214.64,336.34,60.033,1564880404,"201051344000582","174011545737251",26.40,24.50,0,330.33,339.95,5.1,3.0,0.004,1370205.4,1370205.4,10663,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880411,723200.00
08/03/2019 21:00,2,0.205,ACTIVE,213.06,334.54,60.043,1564880404,"201051344000868","174011545737251",26.24,25.80,0,330.03,339.04,5.5,3.4,0.009,1378252.0,1378252.0,10661,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880412,723201.00
08/03/2019 21:00,2,0.186,ACTIVE,213.51,336.04,60.038,1564880404,"201051344000576","174011545737251",25.21,26.50,0,329.73,339.95,4.8,2.7,0.004,1394057.7,1394057.7,10691,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880413,723202.00
08/03/2019 21:00,2,0.186,ACTIVE,213.06,334.84,60.017,1564880404,"201051344001158","174011545737251",26.30,26.50,0,328.22,340.25,5.0,2.9,0.009,1371571.0,1371571.0,10661,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880413,723203.00
08/03/2019 21:00,2,0.201,ACTIVE,214.41,336.04,60.038,1564880404,"201051344000917","174011545737251",25.35,25.30,0,328.82,340.55,5.2,3.1,0.009,1387497.6,1387497.6,10698,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880414,723204.00
08/03/2019 21:00,2,0.209,ACTIVE,214.41,336.04,60.043,1564880404,"201051344000417","174011545737251",17.85,24.50,0,315.90,351.07,3.8,1.7,0.000,1094341.4,1094341.4,10693,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880415,723205.00
08/03/2019 21:00,2,0.176,ACTIVE,214.64,336.34,60.017,1564880404,"201051344000685","174011545737251",25.84,24.00,0,329.73,341.15,4.6,2.5,0.009,1393367.0,1393367.0,10679,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880416,723206.00
08/03/2019 21:00,2,0.189,ACTIVE,214.41,335.74,60.012,1564880404,"201051344000651","174011545737251",25.98,24.50,0,330.33,341.15,5.0,2.9,0.009,1388019.1,1388019.1,10671,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880417,723207.00
08/03/2019 21:00,2,0.195,ACTIVE,212.83,333.93,60.033,1564880404,"201051344000594","174011545737251",26.14,26.00,0,327.62,339.65,5.2,3.1,0.009,1397654.8,1397654.8,10670,0,0,0,L,1122011218,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880418,723208.00
08/03/2019 21:00,2,0.199,ACTIVE,213.06,334.54,60.043,1564880404,"201051344000469","174011545737251",25.84,26.80,0,327.32,340.55,5.2,3.1,0.004,1378018.9,1378018.9,10680,0,0,0,L,1122011218,1,120.88,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880419,723209.00
08/03/2019 21:00,2,0.232,ACTIVE,214.41,336.04,60.043,1564880404,"201051344000585","174011545737251",26.40,24.80,0,329.43,341.15,6.3,4.1,0.009,1403986.7,1403986.7,10665,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880420,723210.00
08/03/2019 21:00,2,0.197,ACTIVE,213.51,335.44,60.043,1564880404,"201051344000853","174011545737251",24.53,27.80,0,330.63,340.85,4.9,2.8,0.009,1400698.0,1400698.0,10678,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880421,723211.00
08/03/2019 21:00,2,0.191,ACTIVE,214.41,335.74,60.033,1564880404,"201051344001145","174011545737251",25.47,23.50,0,331.53,341.15,5.0,2.9,0.009,1402309.4,1402309.4,10699,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880422,723212.00
08/03/2019 21:00,2,0.197,ACTIVE,214.19,335.44,60.043,1564880404,"201051344000438","174011545737251",26.66,24.50,0,330.93,340.55,5.3,3.2,0.004,1395831.7,1395831.7,10671,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880423,723213.00
08/03/2019 21:00,2,0.227,ACTIVE,213.96,334.24,60.043,1564880404,"201051344001135","174011545737251",26.60,24.50,0,329.43,342.35,6.1,4.0,0.009,1383643.6,1383643.6,10663,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880424,723214.00
08/03/2019 21:00,2,0.223,ACTIVE,213.06,333.63,60.038,1564880404,"201051344000983","174011545737251",25.94,27.50,0,329.13,339.34,5.9,3.8,0.009,1398985.0,1398985.0,10669,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880425,723215.00
08/03/2019 21:00,2,0.209,ACTIVE,214.41,334.84,60.049,1564880404,"201051344001203","174011545737251",25.86,24.50,0,330.33,341.15,5.5,3.4,0.013,1391799.0,1391799.0,10685,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880426,723216.00
08/03/2019 21:00,2,0.209,ACTIVE,214.19,334.84,60.033,1564880404,"201051344001230","174011545737251",23.97,23.80,0,328.82,339.65,5.1,3.0,0.004,1386025.3,1386025.3,10714,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880427,723217.00
