ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 21:00,2,0.199,ACTIVE,213.74,335.14,60.038,1564880404,"201051344000646","174011545737251",26.50,24.50,0,328.82,340.25,5.4,3.3,0.009,1380088.4,1380088.4,10685,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880427,723218.00
08/03/2019 21:00,2,0.203,ACTIVE,213.29,333.63,60.059,1564880404,"201051344000867","174011545737251",26.36,27.50,0,329.43,339.04,5.4,3.3,0.013,1376126.2,1376126.2,10682,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880428,723219.00
08/03/2019 21:00,2,0.197,ACTIVE,213.51,335.74,60.038,1564880404,"201051344000633","174011545737251",26.02,26.30,0,329.13,342.05,5.2,3.1,0.009,1372775.3,1372775.3,10691,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880429,723220.00
08/03/2019 21:00,2,0.217,ACTIVE,213.74,334.54,60.017,1564880404,"201051344000955","174011545737251",26.56,24.80,0,329.43,340.25,5.8,3.7,0.009,1400843.1,1400843.1,10683,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880431,723221.00
08/03/2019 21:00,2,0.197,ACTIVE,213.29,334.54,60.038,1564880404,"201051344000648","174011545737251",26.08,25.50,0,329.73,340.55,5.2,3.1,0.009,1386220.6,1386220.6,10665,0,0,0,L,1122011218,1,121.10,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880432,723222.00
08/03/2019 21:00,2,0.170,ACTIVE,213.51,334.54,60.049,1564880404,"201051344000645","174011545737251",26.50,26.80,0,329.13,339.95,4.6,2.5,0.009,1392074.9,1392074.9,10674,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880433,723223.00
08/03/2019 21:00,2,0.193,ACTIVE,213.06,334.24,60.028,1564880404,"201051344000569","174011545737251",26.32,28.50,0,329.43,339.65,5.2,3.1,0.009,1409406.1,1409406.1,10667,0,0,0,L,1122011218,1,120.88,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880434,723224.00
08/03/2019 21:00,2,0.227,ACTIVE,213.06,337.54,60.038,1564880404,"179051228000119","174011545737251",27.14,30.30,0,328.82,345.06,6.2,4.1,0.004,195222.3,195222.3,10768,0,0,0,L,46974696,1,121.33,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564880435,723225.00
08/03/2019 21:15,2,0.168,ALERT,213.06,298.17,60.001,1564881304,"201051344000579","174011545737251",22.09,25.30,0,296.66,338.14,3.8,1.7,0.000,1410888.1,1410888.1,10675,0,0,0,L,1122011218,1,121.10,122.68,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881306,723226.00
08/03/2019 21:15,2,0.127,ALERT,213.96,297.57,60.028,1564881304,"201051344001025","174011545737251",22.94,23.50,0,296.96,338.14,3.0,1.0,0.000,1396425.6,1396425.6,10669,0,0,0,L,1122011218,1,122.23,122.46,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881308,723227.00
08/03/2019 21:15,2,0.150,ALERT,214.19,298.17,60.022,1564881304,"201051344001093","174011545737251",20.71,23.80,0,296.06,339.04,3.2,1.1,0.000,1377923.3,1377923.3,10699,0,0,0,L,1122011218,1,122.46,122.23,0002,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881310,723228.00
08/03/2019 21:15,2,0.121,ALERT,212.83,297.57,60.022,1564881304,"201051344000458","174011545737251",22.01,25.80,0,296.06,336.94,2.8,0.7,0.000,1391291.7,1391291.7,10664,0,0,0,L,1122011218,1,121.33,122.68,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881312,723229.00
08/03/2019 21:15,2,0.148,ALERT,213.96,298.47,60.033,1564881304,"201051344000890","174011545737251",22.09,24.00,0,296.96,338.14,3.4,1.3,0.000,1393212.3,1393212.3,10673,0,0,0,L,1122011218,1,122.68,121.78,0002,24,0,0,0,0,0,0,32,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881314,723230.00
08/03/2019 21:15,2,0.086,ALERT,212.83,296.96,60.033,1564881304,"201051344000988","174011545737251",17.47,25.30,0,293.06,338.14,1.6,0.0,0.000,1053781.4,1053781.4,10664,0,0,0,L,1122011218,1,121.10,122.91,0002,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881315,723231.00
08/03/2019 21:15,2,0.123,ALERT,214.41,298.77,60.012,1564881304,"201051344000582","174011545737251",22.13,23.80,0,296.96,338.44,2.8,0.8,0.000,1370205.8,1370205.8,10664,0,0,0,L,1122011218,1,122.46,122.46,0002,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881317,723232.00
08/03/2019 21:15,2,0.148,ALERT,212.83,297.57,60.012,1564881304,"201051344000868","174011545737251",21.19,24.50,0,296.36,336.94,3.2,1.2,0.000,1378252.6,1378252.6,10662,0,0,0,L,1122011218,1,121.10,122.91,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881319,723233.00
08/03/2019 21:15,2,0.113,ALERT,213.51,297.87,60.022,1564881304,"201051344000576","174011545737251",21.31,25.30,0,295.46,338.44,2.5,0.5,0.000,1394058.1,1394058.1,10692,0,0,0,L,1122011218,1,121.55,122.46,0002,22,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881321,723234.00
08/03/2019 21:15,2,0.125,ALERT,213.06,296.96,60.012,1564881304,"201051344001158","174011545737251",21.73,25.30,0,294.56,336.94,2.8,0.7,0.000,1371571.5,1371571.5,10662,0,0,0,L,1122011218,1,121.10,122.46,0002,25,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881323,723235.00
08/03/2019 21:15,2,0.135,ALERT,213.96,296.96,60.006,1564881304,"201051344000917","174011545737251",20.61,24.30,0,295.46,338.44,2.8,0.8,0.000,1387498.0,1387498.0,10699,0,0,0,L,1122011218,1,122.23,122.46,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881325,723236.00
08/03/2019 21:15,2,0.143,ALERT,213.96,296.96,60.012,1564881304,"201051344000417","174011545737251",17.16,23.30,0,296.06,336.64,2.5,0.5,0.000,1094341.6,1094341.6,10694,0,0,0,L,1122011218,1,122.23,122.01,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881327,723237.00
08/03/2019 21:15,2,0.115,ALERT,214.19,297.57,60.022,1564881304,"201051344000685","174011545737251",18.53,23.50,0,296.06,338.14,2.2,0.2,0.000,1393367.4,1393367.4,10680,0,0,0,L,1122011218,1,123.14,122.01,0002,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881329,723238.00
08/03/2019 21:15,2,0.137,ALERT,213.96,296.66,60.012,1564881304,"201051344000651","174011545737251",19.04,23.50,0,296.06,338.14,2.6,0.6,0.000,1388019.6,1388019.6,10672,0,0,0,L,1122011218,1,122.91,122.01,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881331,723239.00
08/03/2019 21:15,2,0.127,ALERT,212.83,297.87,60.001,1564881304,"201051344000594","174011545737251",21.95,25.30,0,294.56,336.94,2.8,0.8,0.000,1397655.3,1397655.3,10671,0,0,0,L,1122011218,1,121.33,122.23,0002,22,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881333,723240.00
08/03/2019 21:15,2,0.135,ALERT,213.06,297.26,59.996,1564881304,"201051344000469","174011545737251",22.05,25.30,0,293.96,336.94,3.0,1.0,0.000,1378019.4,1378019.4,10681,0,0,0,L,1122011218,1,120.88,122.91,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881335,723241.00
08/03/2019 21:15,2,0.162,ALERT,214.19,298.17,60.012,1564881304,"201051344000585","174011545737251",21.79,23.80,0,296.36,339.95,3.6,1.5,0.000,1403987.4,1403987.4,10666,0,0,0,L,1122011218,1,122.23,122.46,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881336,723242.00
08/03/2019 21:15,2,0.119,ALERT,213.74,297.26,60.012,1564881304,"201051344000853","174011545737251",20.87,26.00,0,295.76,338.44,2.5,0.5,0.000,1400698.4,1400698.4,10679,0,0,0,L,1122011218,1,121.78,123.14,0002,25,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881338,723243.00
08/03/2019 21:15,2,0.127,ALERT,214.41,298.47,60.006,1564881304,"201051344001145","174011545737251",21.03,22.80,0,296.66,338.44,2.7,0.7,0.000,1402309.8,1402309.8,10700,0,0,0,L,1122011218,1,122.68,122.23,0002,22,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881340,723244.00
08/03/2019 21:15,2,0.131,ALERT,214.19,297.87,59.990,1564881304,"201051344000438","174011545737251",21.79,23.50,0,296.66,338.74,2.9,0.9,0.000,1395832.2,1395832.2,10672,0,0,0,L,1122011218,1,122.91,122.23,0002,23,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881342,723245.00
08/03/2019 21:15,2,0.160,ALERT,213.74,297.57,60.006,1564881304,"201051344001135","174011545737251",22.28,23.80,0,296.96,337.84,3.6,1.6,0.000,1383644.3,1383644.3,10664,0,0,0,L,1122011218,1,122.46,122.01,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881344,723246.00
08/03/2019 21:15,2,0.156,ALERT,213.06,297.57,60.012,1564881304,"201051344000983","174011545737251",21.71,26.00,0,296.36,336.94,3.5,1.4,0.000,1398985.7,1398985.7,10670,0,0,0,L,1122011218,1,121.33,122.68,0002,25,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881346,723247.00
08/03/2019 21:15,2,0.150,ALERT,214.19,297.57,60.006,1564881304,"201051344001203","174011545737251",19.54,23.50,0,296.36,339.95,3.0,1.0,0.000,1391799.5,1391799.5,10686,0,0,0,L,1122011218,1,123.14,122.01,0002,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881347,723248.00
08/03/2019 21:15,2,0.133,ALERT,214.19,298.47,60.006,1564881304,"201051344001230","174011545737251",19.12,23.00,0,296.36,337.24,2.6,0.6,0.000,1386025.7,1386025.7,10715,0,0,0,L,1122011218,1,122.68,122.01,0002,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881349,723249.00
08/03/2019 21:15,2,0.143,ALERT,213.74,297.87,60.017,1564881304,"201051344000646","174011545737251",19.28,23.80,0,295.46,338.14,2.8,0.8,0.000,1380088.9,1380088.9,10686,0,0,0,L,1122011218,1,122.68,122.01,0002,21,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881351,723250.00
08/03/2019 21:15,2,0.137,ALERT,213.29,296.96,60.017,1564881304,"201051344000867","174011545737251",21.45,26.00,0,294.86,336.94,3.0,1.0,0.000,1376126.7,1376126.7,10683,0,0,0,L,1122011218,1,121.55,122.68,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881353,723251.00
08/03/2019 21:15,2,0.127,ALERT,213.51,296.36,60.001,1564881304,"201051344000633","174011545737251",21.53,25.30,0,292.76,338.44,2.8,0.8,0.000,1372775.8,1372775.8,10692,0,0,0,L,1122011218,1,121.55,123.14,0002,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881355,723252.00
08/03/2019 21:15,2,0.145,ALERT,213.74,297.87,60.017,1564881304,"201051344000955","174011545737251",21.29,23.80,0,296.36,338.74,3.2,1.1,0.000,1400843.7,1400843.7,10684,0,0,0,L,1122011218,1,122.01,122.23,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881357,723253.00
08/03/2019 21:15,2,0.129,ALERT,213.29,296.36,60.022,1564881304,"201051344000648","174011545737251",21.39,24.30,0,294.86,338.14,2.8,0.8,0.000,1386221.1,1386221.1,10666,0,0,0,L,1122011218,1,121.10,123.14,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881358,723254.00
08/03/2019 21:15,2,0.104,ALERT,213.51,296.96,60.017,1564881304,"201051344000645","174011545737251",22.13,25.50,0,295.16,337.24,2.4,0.3,0.000,1392075.3,1392075.3,10675,0,0,0,L,1122011218,1,121.55,123.14,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881360,723255.00
08/03/2019 21:15,2,0.129,ALERT,213.29,297.87,60.033,1564881304,"201051344000569","174011545737251",21.53,26.80,0,296.36,356.78,2.8,0.8,0.000,1409406.6,1409406.6,10668,0,0,0,L,1122011218,1,120.88,123.14,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881362,723256.00
08/03/2019 21:15,2,0.180,ALERT,213.29,296.36,60.012,1564881304,"179051228000119","174011545737251",20.91,28.30,0,293.06,342.35,3.8,1.8,0.000,195223.1,195223.1,10769,0,0,0,L,46974696,1,121.33,123.36,0000,25,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1564881364,723257.00
08/03/2019 21:30,2,0.000,ALERT,212.83,297.57,60.006,1564882204,"201051344000579","174011545737251",0.00,23.80,0,295.76,299.67,0.0,0.0,0.000,1410888.3,1410888.3,10678,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1564882206,723258.00
08/03/2019 21:30,2,0.000,ALERT,213.96,297.57,60.006,1564882204,"201051344001025","174011545737251",0.00,22.30,0,295.76,301.47,0.0,0.0,0.000,1396425.6,1396425.6,10672,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1564882209,723259.00
08/03/2019 21:30,2,0.000,ALERT,214.19,298.17,60.006,1564882204,"201051344001093","174011545737251",0.00,22.80,0,295.76,301.47,0.0,0.0,0.000,1377923.4,1377923.4,10702,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564882211,723260.00
08/03/2019 21:30,2,0.000,ALERT,212.83,297.26,60.017,1564882204,"201051344000458","174011545737251",0.00,24.30,0,295.16,299.37,0.0,0.0,0.000,1391291.7,1391291.7,10667,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1564882214,723261.00
08/03/2019 21:30,2,0.000,ALERT,213.96,298.77,60.012,1564882204,"201051344000890","174011545737251",0.00,23.00,0,296.36,302.07,0.0,0.0,0.000,1393212.4,1393212.4,10676,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1564882216,723262.00
08/03/2019 21:30,2,0.000,ALERT,212.83,296.96,60.012,1564882204,"201051344000988","174011545737251",0.00,23.80,0,292.46,298.47,0.0,0.0,0.000,1053781.4,1053781.4,10667,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1564882218,723263.00
08/03/2019 21:30,2,0.000,ALERT,214.41,299.07,60.012,1564882204,"201051344000582","174011545737251",0.00,22.80,0,296.66,303.28,0.0,0.0,0.000,1370205.9,1370205.9,10667,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1564882221,723264.00
08/03/2019 21:30,2,0.000,ALERT,212.83,297.87,60.022,1564882204,"201051344000868","174011545737251",0.00,23.30,0,295.76,299.37,0.0,0.0,0.000,1378252.7,1378252.7,10665,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1564882223,723265.00
08/03/2019 21:30,2,0.000,ALERT,213.29,297.57,60.017,1564882204,"201051344000576","174011545737251",0.00,23.50,0,295.76,298.77,0.0,0.0,0.000,1394058.2,1394058.2,10694,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1564882225,723266.00
08/03/2019 21:30,2,0.000,ALERT,212.83,296.96,60.028,1564882204,"201051344001158","174011545737251",0.00,23.50,0,294.86,298.17,0.0,0.0,0.000,1371571.5,1371571.5,10664,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1564882227,723267.00
08/03/2019 21:30,2,0.000,ALERT,213.96,297.26,60.012,1564882204,"201051344000917","174011545737251",0.00,23.30,0,294.26,302.07,0.0,0.0,0.000,1387498.1,1387498.1,10701,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1564882229,723268.00
08/03/2019 21:30,2,0.000,ALERT,214.19,297.26,60.022,1564882204,"201051344000417","174011545737251",0.00,22.30,0,294.86,302.07,0.0,0.0,0.000,1094341.7,1094341.7,10696,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1564882231,723269.00
08/03/2019 21:30,2,0.000,ALERT,214.41,298.17,60.038,1564882204,"201051344000685","174011545737251",0.00,22.30,0,295.16,302.98,0.0,0.0,0.000,1393367.4,1393367.4,10682,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1564882233,723270.00
08/03/2019 21:30,2,0.000,ALERT,214.19,297.57,60.012,1564882204,"201051344000651","174011545737251",0.00,22.30,0,295.16,301.77,0.0,0.0,0.000,1388019.6,1388019.6,10674,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1564882235,723271.00
08/03/2019 21:30,2,0.000,ALERT,212.83,298.17,60.012,1564882204,"201051344000594","174011545737251",0.00,24.00,0,295.46,299.07,0.0,0.0,0.000,1397655.3,1397655.3,10673,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1564882236,723272.00
08/03/2019 21:30,2,0.000,ALERT,213.06,297.26,60.022,1564882204,"201051344000469","174011545737251",0.00,23.30,0,294.56,298.17,0.0,0.0,0.000,1378019.5,1378019.5,10683,0,0,0,L,1122011218,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1564882238,723273.00
08/03/2019 21:30,2,0.000,ALERT,214.19,297.87,60.012,1564882204,"201051344000585","174011545737251",0.00,22.80,0,295.76,302.68,0.0,0.0,0.000,1403987.6,1403987.6,10668,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1564882240,723274.00
08/03/2019 21:30,2,0.000,ALERT,213.51,296.66,60.012,1564882204,"201051344000853","174011545737251",0.00,24.00,0,295.76,298.77,0.0,0.0,0.000,1400698.4,1400698.4,10681,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1564882242,723275.00
08/03/2019 21:30,2,0.000,ALERT,214.41,298.47,59.964,1564882204,"201051344001145","174011545737251",0.00,21.80,0,296.36,303.28,0.0,0.0,0.000,1402309.8,1402309.8,10702,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1564882244,723276.00
08/03/2019 21:30,2,0.000,ALERT,213.96,297.87,60.006,1564882204,"201051344000438","174011545737251",0.00,22.50,0,296.06,302.68,0.0,0.0,0.000,1395832.3,1395832.3,10674,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1564882246,723277.00
08/03/2019 21:30,2,0.000,ALERT,213.74,297.57,60.017,1564882204,"201051344001135","174011545737251",0.00,22.80,0,296.06,302.37,0.0,0.0,0.000,1383644.4,1383644.4,10666,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1564882247,723278.00
08/03/2019 21:30,2,0.000,ALERT,212.83,297.26,60.022,1564882204,"201051344000983","174011545737251",0.00,24.00,0,296.06,299.37,0.0,0.0,0.000,1398985.8,1398985.8,10672,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1564882249,723279.00
08/03/2019 21:30,2,0.000,ALERT,214.19,297.57,60.022,1564882204,"201051344001203","174011545737251",0.00,22.50,0,296.06,303.58,0.0,0.0,0.000,1391799.6,1391799.6,10688,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1564882251,723280.00
08/03/2019 21:30,2,0.000,ALERT,213.96,298.17,60.012,1564882204,"201051344001230","174011545737251",0.00,22.00,0,296.36,303.28,0.0,0.0,0.000,1386025.8,1386025.8,10717,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564882253,723281.00
08/03/2019 21:30,2,0.000,ALERT,213.51,297.26,60.012,1564882204,"201051344000646","174011545737251",0.00,22.50,0,295.46,302.37,0.0,0.0,0.000,1380088.9,1380088.9,10688,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1564882255,723282.00
08/03/2019 21:30,2,0.000,ALERT,213.06,296.96,60.012,1564882204,"201051344000867","174011545737251",0.00,24.50,0,295.46,299.07,0.0,0.0,0.000,1376126.8,1376126.8,10685,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1564882257,723283.00
08/03/2019 21:30,2,0.000,ALERT,213.29,296.66,60.017,1564882204,"201051344000633","174011545737251",0.00,23.50,0,293.36,297.87,0.0,0.0,0.000,1372775.8,1372775.8,10694,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1564882259,723284.00
08/03/2019 21:30,2,0.000,ALERT,213.74,298.17,60.022,1564882204,"201051344000955","174011545737251",0.00,22.50,0,296.06,302.68,0.0,0.0,0.000,1400843.8,1400843.8,10686,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1564882261,723285.00
08/03/2019 21:30,2,0.000,ALERT,213.29,296.66,60.043,1564882204,"201051344000648","174011545737251",0.00,23.00,0,294.86,298.77,0.0,0.0,0.000,1386221.1,1386221.1,10668,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1564882262,723286.00
08/03/2019 21:30,2,0.000,ALERT,213.29,296.96,60.012,1564882204,"201051344000645","174011545737251",0.00,24.00,0,295.46,298.47,0.0,0.0,0.000,1392075.3,1392075.3,10677,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1564882264,723287.00
08/03/2019 21:30,2,0.000,ALERT,213.06,297.57,59.996,1564882204,"201051344000569","174011545737251",0.00,24.80,0,296.36,299.37,0.0,0.0,0.000,1409406.7,1409406.7,10670,0,0,0,L,1122011218,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1564882266,723288.00
08/03/2019 21:30,2,0.000,ALERT,213.06,296.06,60.017,1564882204,"179051228000119","174011545737251",0.00,26.30,0,293.66,298.17,0.0,0.0,0.000,195223.1,195223.1,10771,0,0,0,L,46974696,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564882268,723289.00
08/03/2019 21:45,2,0.000,ALERT,212.83,297.57,60.028,1564883104,"201051344000579","174011545737251",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,1410888.3,1410888.3,10680,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883106,723290.00
08/03/2019 21:45,2,0.000,ALERT,213.74,297.26,60.017,1564883104,"201051344001025","174011545737251",0.00,21.30,0,295.76,302.68,0.0,0.0,0.000,1396425.6,1396425.6,10674,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564883108,723291.00
08/03/2019 21:45,2,0.000,ALERT,213.96,297.87,60.028,1564883104,"201051344001093","174011545737251",0.00,21.80,0,295.76,302.37,0.0,0.0,0.000,1377923.4,1377923.4,10704,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883110,723292.00
08/03/2019 21:45,2,0.000,ALERT,212.83,297.26,60.022,1564883104,"201051344000458","174011545737251",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,1391291.7,1391291.7,10669,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883112,723293.00
08/03/2019 21:45,2,0.000,ALERT,213.74,298.47,60.028,1564883104,"201051344000890","174011545737251",0.00,21.80,0,296.66,303.28,0.0,0.0,0.000,1393212.4,1393212.4,10678,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564883113,723294.00
08/03/2019 21:45,2,0.000,ALERT,212.83,297.26,60.028,1564883104,"201051344000988","174011545737251",0.00,22.30,0,292.76,298.47,0.0,0.0,0.000,1053781.4,1053781.4,10669,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564883115,723295.00
08/03/2019 21:45,2,0.000,ALERT,214.19,298.77,60.028,1564883104,"201051344000582","174011545737251",0.00,21.50,0,296.66,300.87,0.0,0.0,0.000,1370205.9,1370205.9,10669,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883117,723296.00
08/03/2019 21:45,2,0.000,ALERT,212.83,297.87,60.043,1564883104,"201051344000868","174011545737251",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,1378252.7,1378252.7,10667,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883119,723297.00
08/03/2019 21:45,2,0.000,ALERT,213.29,297.57,60.038,1564883104,"201051344000576","174011545737251",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,1394058.2,1394058.2,10696,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883121,723298.00
08/03/2019 21:45,2,0.000,ALERT,212.83,296.96,60.028,1564883104,"201051344001158","174011545737251",0.00,22.00,0,294.26,298.17,0.0,0.0,0.000,1371571.5,1371571.5,10666,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564883123,723299.00
08/03/2019 21:45,2,0.000,ALERT,213.96,297.26,60.033,1564883104,"201051344000917","174011545737251",0.00,22.00,0,294.56,299.67,0.0,0.0,0.000,1387498.1,1387498.1,10703,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883124,723300.00
08/03/2019 21:45,2,0.000,ALERT,213.96,297.26,60.038,1564883104,"201051344000417","174011545737251",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,1094341.7,1094341.7,10698,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564883126,723301.00
08/03/2019 21:45,2,0.000,ALERT,214.19,297.87,60.043,1564883104,"201051344000685","174011545737251",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,1393367.4,1393367.4,10684,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883128,723302.00
08/03/2019 21:45,2,0.000,ALERT,213.96,297.26,60.033,1564883104,"201051344000651","174011545737251",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,1388019.6,1388019.6,10676,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883130,723303.00
08/03/2019 21:45,2,0.000,ALERT,212.83,297.87,60.038,1564883104,"201051344000594","174011545737251",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,1397655.3,1397655.3,10675,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883132,723304.00
08/03/2019 21:45,2,0.000,ALERT,213.06,296.96,60.075,1564883104,"201051344000469","174011545737251",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,1378019.5,1378019.5,10685,0,0,0,L,1122011218,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883134,723305.00
08/03/2019 21:45,2,0.000,ALERT,213.96,298.17,60.043,1564883104,"201051344000585","174011545737251",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,1403987.6,1403987.6,10670,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883136,723306.00
08/03/2019 21:45,2,0.000,ALERT,213.51,296.96,60.043,1564883104,"201051344000853","174011545737251",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,1400698.4,1400698.4,10683,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883138,723307.00
08/03/2019 21:45,2,0.000,ALERT,214.19,298.17,60.033,1564883104,"201051344001145","174011545737251",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,1402309.8,1402309.8,10704,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564883140,723308.00
08/03/2019 21:45,2,0.000,ALERT,213.96,297.87,60.038,1564883104,"201051344000438","174011545737251",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,1395832.3,1395832.3,10676,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883141,723309.00
08/03/2019 21:45,2,0.000,ALERT,213.51,297.87,60.065,1564883104,"201051344001135","174011545737251",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,1383644.4,1383644.4,10668,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564883143,723310.00
08/03/2019 21:45,2,0.000,ALERT,213.06,297.57,60.038,1564883104,"201051344000983","174011545737251",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,1398985.8,1398985.8,10674,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883145,723311.00
08/03/2019 21:45,2,0.000,ALERT,213.74,297.57,60.017,1564883104,"201051344001203","174011545737251",0.00,21.30,0,295.46,301.47,0.0,0.0,0.000,1391799.6,1391799.6,10690,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883147,723312.00
08/03/2019 21:45,2,0.000,ALERT,213.74,298.17,59.996,1564883104,"201051344001230","174011545737251",0.00,21.00,0,295.46,300.87,0.0,0.0,0.000,1386025.8,1386025.8,10719,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883149,723313.00
08/03/2019 21:45,2,0.000,ALERT,213.29,297.57,60.038,1564883104,"201051344000646","174011545737251",0.00,21.30,0,294.56,299.97,0.0,0.0,0.000,1380088.9,1380088.9,10690,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883151,723314.00
08/03/2019 21:45,2,0.000,ALERT,213.29,296.96,60.038,1564883104,"201051344000867","174011545737251",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,1376126.8,1376126.8,10687,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883153,723315.00
08/03/2019 21:45,2,0.000,ALERT,213.51,296.66,60.038,1564883104,"201051344000633","174011545737251",0.00,22.30,0,293.36,298.17,0.0,0.0,0.000,1372775.8,1372775.8,10696,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883154,723316.00
08/03/2019 21:45,2,0.000,ALERT,213.29,297.87,60.054,1564883104,"201051344000955","174011545737251",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,1400843.8,1400843.8,10688,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883156,723317.00
08/03/2019 21:45,2,0.000,ALERT,213.06,296.36,59.985,1564883104,"201051344000648","174011545737251",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,1386221.1,1386221.1,10670,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564883158,723318.00
08/03/2019 21:45,2,0.000,ALERT,213.29,296.96,60.033,1564883104,"201051344000645","174011545737251",0.00,22.50,0,295.16,298.77,0.0,0.0,0.000,1392075.3,1392075.3,10679,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564883160,723319.00
08/03/2019 21:45,2,0.000,ALERT,213.06,297.87,60.028,1564883104,"201051344000569","174011545737251",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,1409406.7,1409406.7,10672,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564883162,723320.00
08/03/2019 21:45,2,0.000,ALERT,213.06,296.66,60.028,1564883104,"179051228000119","174011545737251",0.00,24.50,0,293.06,298.17,0.0,0.0,0.000,195223.1,195223.1,10773,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564883164,723321.00
08/03/2019 22:00,2,0.000,ALERT,212.16,296.96,60.033,1564884004,"201051344000579","174011545737251",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,1410888.3,1410888.3,10682,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884006,723322.00
08/03/2019 22:00,2,0.000,ALERT,212.38,296.06,60.028,1564884004,"201051344001025","174011545737251",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,1396425.6,1396425.6,10676,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884008,723323.00
08/03/2019 22:00,2,0.000,ALERT,212.61,296.66,60.033,1564884004,"201051344001093","174011545737251",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,1377923.4,1377923.4,10706,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884010,723324.00
08/03/2019 22:00,2,0.000,ALERT,212.16,296.66,60.038,1564884004,"201051344000458","174011545737251",0.00,21.30,0,295.46,299.37,0.0,0.0,0.000,1391291.7,1391291.7,10671,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884012,723325.00
08/03/2019 22:00,2,0.000,ALERT,212.61,297.26,60.033,1564884004,"201051344000890","174011545737251",0.00,21.00,0,295.76,300.27,0.0,0.0,0.000,1393212.4,1393212.4,10680,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884014,723326.00
08/03/2019 22:00,2,0.000,ALERT,212.16,296.36,60.033,1564884004,"201051344000988","174011545737251",0.00,21.00,0,292.76,298.47,0.0,0.0,0.000,1053781.4,1053781.4,10671,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884015,723327.00
08/03/2019 22:00,2,0.000,ALERT,213.06,297.57,60.038,1564884004,"201051344000582","174011545737251",0.00,20.30,0,296.06,299.97,0.0,0.0,0.000,1370205.9,1370205.9,10671,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884017,723328.00
08/03/2019 22:00,2,0.000,ALERT,212.16,296.96,60.043,1564884004,"201051344000868","174011545737251",0.00,20.70,0,295.76,299.37,0.0,0.0,0.000,1378252.7,1378252.7,10669,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884019,723329.00
08/03/2019 22:00,2,0.000,ALERT,212.61,296.96,60.043,1564884004,"201051344000576","174011545737251",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,1394058.2,1394058.2,10698,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884021,723330.00
08/03/2019 22:00,2,0.000,ALERT,212.16,296.06,60.006,1564884004,"201051344001158","174011545737251",0.00,20.70,0,294.56,297.87,0.0,0.0,0.000,1371571.5,1371571.5,10668,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884023,723331.00
08/03/2019 22:00,2,0.000,ALERT,212.61,296.06,60.033,1564884004,"201051344000917","174011545737251",0.00,21.00,0,294.26,298.47,0.0,0.0,0.000,1387498.1,1387498.1,10705,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884025,723332.00
08/03/2019 22:00,2,0.000,ALERT,212.83,295.76,60.070,1564884004,"201051344000417","174011545737251",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,1094341.7,1094341.7,10700,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884027,723333.00
08/03/2019 22:00,2,0.000,ALERT,213.06,296.66,60.081,1564884004,"201051344000685","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1393367.4,1393367.4,10686,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884029,723334.00
08/03/2019 22:00,2,0.000,ALERT,212.83,295.76,60.049,1564884004,"201051344000651","174011545737251",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,1388019.6,1388019.6,10678,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884031,723335.00
08/03/2019 22:00,2,0.000,ALERT,212.16,296.96,60.049,1564884004,"201051344000594","174011545737251",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,1397655.3,1397655.3,10677,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884033,723336.00
08/03/2019 22:00,2,0.000,ALERT,212.38,296.06,60.043,1564884004,"201051344000469","174011545737251",0.00,20.00,0,293.96,298.17,0.0,0.0,0.000,1378019.5,1378019.5,10687,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884034,723337.00
08/03/2019 22:00,2,0.000,ALERT,212.83,296.66,60.065,1564884004,"201051344000585","174011545737251",0.00,20.30,0,294.86,299.37,0.0,0.0,0.000,1403987.6,1403987.6,10672,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884036,723338.00
08/03/2019 22:00,2,0.000,ALERT,212.83,296.36,60.059,1564884004,"201051344000853","174011545737251",0.00,20.70,0,295.16,298.77,0.0,0.0,0.000,1400698.4,1400698.4,10685,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884038,723339.00
08/03/2019 22:00,2,0.000,ALERT,213.06,296.96,60.049,1564884004,"201051344001145","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1402309.8,1402309.8,10706,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884040,723340.00
08/03/2019 22:00,2,0.000,ALERT,212.83,296.66,60.049,1564884004,"201051344000438","174011545737251",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,1395832.3,1395832.3,10678,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884042,723341.00
08/03/2019 22:00,2,0.000,ALERT,212.38,296.66,60.043,1564884004,"201051344001135","174011545737251",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1383644.4,1383644.4,10670,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884044,723342.00
08/03/2019 22:00,2,0.000,ALERT,212.16,296.06,60.043,1564884004,"201051344000983","174011545737251",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,1398985.8,1398985.8,10676,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884045,723343.00
08/03/2019 22:00,2,0.000,ALERT,212.83,295.76,60.043,1564884004,"201051344001203","174011545737251",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,1391799.6,1391799.6,10692,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884047,723344.00
08/03/2019 22:00,2,0.000,ALERT,212.61,297.26,60.075,1564884004,"201051344001230","174011545737251",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,1386025.8,1386025.8,10721,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884049,723345.00
08/03/2019 22:00,2,0.000,ALERT,212.38,296.66,60.038,1564884004,"201051344000646","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1380088.9,1380088.9,10692,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884051,723346.00
08/03/2019 22:00,2,0.000,ALERT,212.61,295.76,60.070,1564884004,"201051344000867","174011545737251",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,1376126.8,1376126.8,10689,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884053,723347.00
08/03/2019 22:00,2,0.000,ALERT,212.83,295.76,60.043,1564884004,"201051344000633","174011545737251",0.00,21.00,0,293.36,297.87,0.0,0.0,0.000,1372775.8,1372775.8,10698,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884054,723348.00
08/03/2019 22:00,2,0.000,ALERT,212.38,296.36,60.038,1564884004,"201051344000955","174011545737251",0.00,20.30,0,295.16,299.07,0.0,0.0,0.000,1400843.8,1400843.8,10690,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884056,723349.00
08/03/2019 22:00,2,0.000,ALERT,212.61,295.46,60.043,1564884004,"201051344000648","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1386221.1,1386221.1,10672,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884058,723350.00
08/03/2019 22:00,2,0.000,ALERT,212.83,295.76,60.038,1564884004,"201051344000645","174011545737251",0.00,21.30,0,295.16,298.47,0.0,0.0,0.000,1392075.3,1392075.3,10681,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884060,723351.00
08/03/2019 22:00,2,0.000,ALERT,212.38,296.66,60.038,1564884004,"201051344000569","174011545737251",0.00,21.30,0,295.76,299.37,0.0,0.0,0.000,1409406.7,1409406.7,10674,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884062,723352.00
08/03/2019 22:00,2,0.000,ALERT,212.38,295.76,60.065,1564884004,"179051228000119","174011545737251",0.00,22.80,0,293.36,298.17,0.0,0.0,0.000,195223.1,195223.1,10775,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564884064,723353.00
08/03/2019 22:15,2,0.000,ALERT,212.83,297.57,60.028,1564884904,"201051344000579","174011545737251",0.00,20.00,0,295.16,299.37,0.0,0.0,0.000,1410888.3,1410888.3,10684,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884907,723354.00
08/03/2019 22:15,2,0.000,ALERT,213.74,297.57,59.996,1564884904,"201051344001025","174011545737251",0.00,19.30,0,294.26,299.97,0.0,0.0,0.000,1396425.6,1396425.6,10678,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884908,723355.00
08/03/2019 22:15,2,0.000,ALERT,213.96,298.17,59.996,1564884904,"201051344001093","174011545737251",0.00,19.80,0,294.56,299.07,0.0,0.0,0.000,1377923.4,1377923.4,10708,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884910,723356.00
08/03/2019 22:15,2,0.000,ALERT,212.83,297.26,60.028,1564884904,"201051344000458","174011545737251",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,1391291.7,1391291.7,10673,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884912,723357.00
08/03/2019 22:15,2,0.000,ALERT,213.74,298.47,60.028,1564884904,"201051344000890","174011545737251",0.00,19.80,0,295.16,300.27,0.0,0.0,0.000,1393212.4,1393212.4,10682,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884914,723358.00
08/03/2019 22:15,2,0.000,ALERT,212.61,296.96,60.028,1564884904,"201051344000988","174011545737251",0.00,19.80,0,292.16,298.47,0.0,0.0,0.000,1053781.4,1053781.4,10673,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884916,723359.00
08/03/2019 22:15,2,0.000,ALERT,214.41,298.77,60.028,1564884904,"201051344000582","174011545737251",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,1370205.9,1370205.9,10673,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884918,723360.00
