ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 22:15,2,0.000,ALERT,212.61,297.57,60.017,1564884904,"201051344000868","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1378252.7,1378252.7,10671,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884919,723361.00
08/03/2019 22:15,2,0.000,ALERT,213.29,297.57,60.022,1564884904,"201051344000576","174011545737251",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,1394058.2,1394058.2,10700,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884921,723362.00
08/03/2019 22:15,2,0.000,ALERT,213.06,296.96,60.022,1564884904,"201051344001158","174011545737251",0.00,19.50,0,293.66,298.17,0.0,0.0,0.000,1371571.5,1371571.5,10670,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884923,723363.00
08/03/2019 22:15,2,0.000,ALERT,213.96,297.57,60.022,1564884904,"201051344000917","174011545737251",0.00,20.00,0,293.36,298.77,0.0,0.0,0.000,1387498.1,1387498.1,10707,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884925,723364.00
08/03/2019 22:15,2,0.000,ALERT,214.19,297.57,60.017,1564884904,"201051344000417","174011545737251",0.00,19.50,0,293.66,298.47,0.0,0.0,0.000,1094341.7,1094341.7,10702,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884927,723365.00
08/03/2019 22:15,2,0.000,ALERT,214.19,298.17,60.017,1564884904,"201051344000685","174011545737251",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,1393367.4,1393367.4,10688,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884929,723366.00
08/03/2019 22:15,2,0.000,ALERT,214.19,297.57,60.017,1564884904,"201051344000651","174011545737251",0.00,19.00,0,293.96,298.77,0.0,0.0,0.000,1388019.6,1388019.6,10680,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884931,723367.00
08/03/2019 22:15,2,0.000,ALERT,212.83,298.47,59.985,1564884904,"201051344000594","174011545737251",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,1397655.3,1397655.3,10679,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884933,723368.00
08/03/2019 22:15,2,0.000,ALERT,213.06,297.26,60.049,1564884904,"201051344000469","174011545737251",0.00,19.00,0,293.36,298.17,0.0,0.0,0.000,1378019.5,1378019.5,10689,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884934,723369.00
08/03/2019 22:15,2,0.000,ALERT,214.19,298.17,60.028,1564884904,"201051344000585","174011545737251",0.00,19.50,0,294.26,299.37,0.0,0.0,0.000,1403987.6,1403987.6,10674,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884936,723370.00
08/03/2019 22:15,2,0.000,ALERT,213.29,297.26,60.028,1564884904,"201051344000853","174011545737251",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,1400698.4,1400698.4,10687,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884938,723371.00
08/03/2019 22:15,2,0.000,ALERT,214.19,298.47,60.017,1564884904,"201051344001145","174011545737251",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,1402309.8,1402309.8,10708,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884940,723372.00
08/03/2019 22:15,2,0.000,ALERT,213.96,297.87,60.054,1564884904,"201051344000438","174011545737251",0.00,19.30,0,294.56,299.67,0.0,0.0,0.000,1395832.3,1395832.3,10680,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884942,723373.00
08/03/2019 22:15,2,0.000,ALERT,213.51,297.87,59.996,1564884904,"201051344001135","174011545737251",0.00,19.50,0,294.56,299.97,0.0,0.0,0.000,1383644.4,1383644.4,10672,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884944,723374.00
08/03/2019 22:15,2,0.000,ALERT,213.06,297.57,60.059,1564884904,"201051344000983","174011545737251",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,1398985.8,1398985.8,10678,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884945,723375.00
08/03/2019 22:15,2,0.000,ALERT,213.74,297.57,59.996,1564884904,"201051344001203","174011545737251",0.00,19.50,0,294.26,300.87,0.0,0.0,0.000,1391799.6,1391799.6,10694,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884947,723376.00
08/03/2019 22:15,2,0.000,ALERT,213.74,298.17,60.028,1564884904,"201051344001230","174011545737251",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,1386025.8,1386025.8,10723,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884949,723377.00
08/03/2019 22:15,2,0.000,ALERT,213.29,297.87,60.033,1564884904,"201051344000646","174011545737251",0.00,19.30,0,293.66,299.07,0.0,0.0,0.000,1380088.9,1380088.9,10694,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884951,723378.00
08/03/2019 22:15,2,0.000,ALERT,213.29,297.26,60.022,1564884904,"201051344000867","174011545737251",0.00,20.70,0,293.66,299.07,0.0,0.0,0.000,1376126.8,1376126.8,10691,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884953,723379.00
08/03/2019 22:15,2,0.000,ALERT,213.51,296.96,60.038,1564884904,"201051344000633","174011545737251",0.00,19.80,0,292.16,298.17,0.0,0.0,0.000,1372775.8,1372775.8,10700,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884955,723380.00
08/03/2019 22:15,2,0.000,ALERT,213.29,297.87,60.038,1564884904,"201051344000955","174011545737251",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,1400843.8,1400843.8,10692,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884956,723381.00
08/03/2019 22:15,2,0.000,ALERT,213.29,296.96,60.033,1564884904,"201051344000648","174011545737251",0.00,19.50,0,293.36,298.77,0.0,0.0,0.000,1386221.1,1386221.1,10674,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564884958,723382.00
08/03/2019 22:15,2,0.000,ALERT,213.51,297.57,60.043,1564884904,"201051344000645","174011545737251",0.00,20.30,0,293.96,298.77,0.0,0.0,0.000,1392075.3,1392075.3,10683,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884960,723383.00
08/03/2019 22:15,2,0.000,ALERT,212.83,297.87,60.043,1564884904,"201051344000569","174011545737251",0.00,20.00,0,294.56,299.67,0.0,0.0,0.000,1409406.7,1409406.7,10676,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564884962,723384.00
08/03/2019 22:15,2,0.000,ALERT,213.06,296.96,60.033,1564884904,"179051228000119","174011545737251",0.00,21.80,0,292.76,297.87,0.0,0.0,0.000,195223.1,195223.1,10777,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564884964,723385.00
08/03/2019 22:30,2,0.000,ALERT,212.83,298.17,59.985,1564885804,"201051344000579","174011545737251",0.00,19.30,0,295.76,299.97,0.0,0.0,0.000,1410888.3,1410888.3,10686,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885806,723386.00
08/03/2019 22:30,2,0.000,ALERT,213.74,297.26,60.006,1564885804,"201051344001025","174011545737251",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1396425.6,1396425.6,10680,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885808,723387.00
08/03/2019 22:30,2,0.000,ALERT,213.74,297.87,60.033,1564885804,"201051344001093","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1377923.4,1377923.4,10710,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885810,723388.00
08/03/2019 22:30,2,0.000,ALERT,212.83,297.57,60.017,1564885804,"201051344000458","174011545737251",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,1391291.7,1391291.7,10675,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885812,723389.00
08/03/2019 22:30,2,0.000,ALERT,213.51,298.17,60.012,1564885804,"201051344000890","174011545737251",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1393212.4,1393212.4,10684,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564885814,723390.00
08/03/2019 22:30,2,0.000,ALERT,212.83,297.26,60.012,1564885804,"201051344000988","174011545737251",0.00,19.00,0,292.46,298.77,0.0,0.0,0.000,1053781.4,1053781.4,10675,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885815,723391.00
08/03/2019 22:30,2,0.000,ALERT,214.19,298.47,60.017,1564885804,"201051344000582","174011545737251",0.00,18.70,0,296.66,299.97,0.0,0.0,0.000,1370205.9,1370205.9,10675,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885817,723392.00
08/03/2019 22:30,2,0.000,ALERT,212.83,298.17,60.017,1564885804,"201051344000868","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1378252.7,1378252.7,10673,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564885819,723393.00
08/03/2019 22:30,2,0.000,ALERT,213.51,298.17,59.975,1564885804,"201051344000576","174011545737251",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,1394058.2,1394058.2,10702,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885821,723394.00
08/03/2019 22:30,2,0.000,ALERT,213.06,297.57,60.012,1564885804,"201051344001158","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1371571.5,1371571.5,10672,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564885823,723395.00
08/03/2019 22:30,2,0.000,ALERT,213.74,297.26,60.012,1564885804,"201051344000917","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1387498.1,1387498.1,10709,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564885825,723396.00
08/03/2019 22:30,2,0.000,ALERT,213.96,297.26,60.017,1564885804,"201051344000417","174011545737251",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1094341.7,1094341.7,10704,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885826,723397.00
08/03/2019 22:30,2,0.000,ALERT,213.96,297.87,59.975,1564885804,"201051344000685","174011545737251",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1393367.4,1393367.4,10690,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885828,723398.00
08/03/2019 22:30,2,0.000,ALERT,213.74,297.26,60.001,1564885804,"201051344000651","174011545737251",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,1388019.6,1388019.6,10682,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564885830,723399.00
08/03/2019 22:30,2,0.000,ALERT,212.83,298.17,60.017,1564885804,"201051344000594","174011545737251",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,1397655.3,1397655.3,10681,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885832,723400.00
08/03/2019 22:30,2,0.000,ALERT,213.29,297.57,60.017,1564885804,"201051344000469","174011545737251",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,1378019.5,1378019.5,10691,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564885834,723401.00
08/03/2019 22:30,2,0.000,ALERT,213.74,297.87,59.996,1564885804,"201051344000585","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1403987.6,1403987.6,10676,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885836,723402.00
08/03/2019 22:30,2,0.000,ALERT,213.51,297.57,60.022,1564885804,"201051344000853","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1400698.4,1400698.4,10689,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564885838,723403.00
08/03/2019 22:30,2,0.000,ALERT,213.96,298.17,60.017,1564885804,"201051344001145","174011545737251",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,1402309.8,1402309.8,10710,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564885840,723404.00
08/03/2019 22:30,2,0.000,ALERT,213.74,297.87,59.990,1564885804,"201051344000438","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1395832.3,1395832.3,10682,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564885841,723405.00
08/03/2019 22:30,2,0.000,ALERT,213.29,297.57,60.049,1564885804,"201051344001135","174011545737251",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,1383644.4,1383644.4,10674,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564885843,723406.00
08/03/2019 22:30,2,0.000,ALERT,213.06,297.87,60.038,1564885804,"201051344000983","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1398985.8,1398985.8,10680,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885845,723407.00
08/03/2019 22:30,2,0.000,ALERT,213.74,297.57,60.022,1564885804,"201051344001203","174011545737251",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,1391799.6,1391799.6,10696,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885847,723408.00
08/03/2019 22:30,2,0.000,ALERT,213.51,298.17,60.022,1564885804,"201051344001230","174011545737251",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,1386025.8,1386025.8,10725,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885849,723409.00
08/03/2019 22:30,2,0.000,ALERT,213.29,297.26,59.975,1564885804,"201051344000646","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1380088.9,1380088.9,10696,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564885851,723410.00
08/03/2019 22:30,2,0.000,ALERT,213.29,297.57,60.022,1564885804,"201051344000867","174011545737251",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,1376126.8,1376126.8,10693,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564885852,723411.00
08/03/2019 22:30,2,0.000,ALERT,213.51,297.26,60.028,1564885804,"201051344000633","174011545737251",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,1372775.8,1372775.8,10702,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885854,723412.00
08/03/2019 22:30,2,0.000,ALERT,213.29,297.87,60.038,1564885804,"201051344000955","174011545737251",0.00,18.70,0,296.06,299.07,0.0,0.0,0.000,1400843.8,1400843.8,10694,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564885856,723413.00
08/03/2019 22:30,2,0.000,ALERT,213.06,296.96,60.033,1564885804,"201051344000648","174011545737251",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,1386221.1,1386221.1,10676,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885858,723414.00
08/03/2019 22:30,2,0.000,ALERT,213.51,297.57,60.038,1564885804,"201051344000645","174011545737251",0.00,19.50,0,295.46,299.07,0.0,0.0,0.000,1392075.3,1392075.3,10685,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564885860,723415.00
08/03/2019 22:30,2,0.000,ALERT,213.06,298.17,60.033,1564885804,"201051344000569","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1409406.7,1409406.7,10678,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564885861,723416.00
08/03/2019 22:30,2,0.000,ALERT,213.06,296.66,60.022,1564885804,"179051228000119","174011545737251",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,195223.1,195223.1,10779,0,0,0,L,46974696,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564885863,723417.00
08/03/2019 22:45,2,0.000,ALERT,212.83,298.17,60.043,1564886704,"201051344000579","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1410888.3,1410888.3,10688,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886706,723418.00
08/03/2019 22:45,2,0.000,ALERT,212.83,296.66,60.086,1564886704,"201051344001025","174011545737251",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,1396425.6,1396425.6,10682,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564886708,723419.00
08/03/2019 22:45,2,0.000,ALERT,213.06,296.96,60.054,1564886704,"201051344001093","174011545737251",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1377923.4,1377923.4,10712,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886710,723420.00
08/03/2019 22:45,2,0.000,ALERT,212.83,297.87,60.043,1564886704,"201051344000458","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1391291.7,1391291.7,10677,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886712,723421.00
08/03/2019 22:45,2,0.000,ALERT,213.06,297.57,60.038,1564886704,"201051344000890","174011545737251",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1393212.4,1393212.4,10686,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886713,723422.00
08/03/2019 22:45,2,0.000,ALERT,212.83,297.87,60.054,1564886704,"201051344000988","174011545737251",0.00,18.30,0,293.06,298.77,0.0,0.0,0.000,1053781.4,1053781.4,10677,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564886715,723423.00
08/03/2019 22:45,2,0.000,ALERT,213.51,297.87,60.043,1564886704,"201051344000582","174011545737251",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,1370205.9,1370205.9,10677,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886717,723424.00
08/03/2019 22:45,2,0.000,ALERT,212.83,298.47,60.049,1564886704,"201051344000868","174011545737251",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1378252.7,1378252.7,10675,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886719,723425.00
08/03/2019 22:45,2,0.000,ALERT,213.29,298.17,60.059,1564886704,"201051344000576","174011545737251",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,1394058.2,1394058.2,10704,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886721,723426.00
08/03/2019 22:45,2,0.000,ALERT,213.06,297.26,60.038,1564886704,"201051344001158","174011545737251",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,1371571.5,1371571.5,10674,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886723,723427.00
08/03/2019 22:45,2,0.000,ALERT,213.06,296.36,60.038,1564886704,"201051344000917","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1387498.1,1387498.1,10711,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886724,723428.00
08/03/2019 22:45,2,0.000,ALERT,213.06,296.36,60.043,1564886704,"201051344000417","174011545737251",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,1094341.7,1094341.7,10706,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564886726,723429.00
08/03/2019 22:45,2,0.000,ALERT,213.29,296.36,60.001,1564886704,"201051344000685","174011545737251",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,1393367.4,1393367.4,10692,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564886728,723430.00
08/03/2019 22:45,2,0.000,ALERT,213.06,296.36,60.043,1564886704,"201051344000651","174011545737251",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,1388019.6,1388019.6,10684,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564886730,723431.00
08/03/2019 22:45,2,0.000,ALERT,212.83,298.77,60.038,1564886704,"201051344000594","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1397655.3,1397655.3,10683,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886732,723432.00
08/03/2019 22:45,2,0.000,ALERT,213.06,297.57,60.033,1564886704,"201051344000469","174011545737251",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,1378019.5,1378019.5,10693,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564886734,723433.00
08/03/2019 22:45,2,0.000,ALERT,213.29,296.96,60.033,1564886704,"201051344000585","174011545737251",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1403987.6,1403987.6,10678,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886736,723434.00
08/03/2019 22:45,2,0.000,ALERT,213.51,297.57,60.038,1564886704,"201051344000853","174011545737251",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,1400698.4,1400698.4,10691,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886738,723435.00
08/03/2019 22:45,2,0.000,ALERT,213.29,296.96,60.033,1564886704,"201051344001145","174011545737251",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1402309.8,1402309.8,10712,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886739,723436.00
08/03/2019 22:45,2,0.000,ALERT,213.06,296.96,60.033,1564886704,"201051344000438","174011545737251",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,1395832.3,1395832.3,10684,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886741,723437.00
08/03/2019 22:45,2,0.000,ALERT,212.61,296.96,60.028,1564886704,"201051344001135","174011545737251",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,1383644.4,1383644.4,10676,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886743,723438.00
08/03/2019 22:45,2,0.000,ALERT,213.06,297.87,60.038,1564886704,"201051344000983","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1398985.8,1398985.8,10682,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886745,723439.00
08/03/2019 22:45,2,0.000,ALERT,213.06,296.96,60.049,1564886704,"201051344001203","174011545737251",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,1391799.6,1391799.6,10698,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886747,723440.00
08/03/2019 22:45,2,0.000,ALERT,212.83,297.57,60.054,1564886704,"201051344001230","174011545737251",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,1386025.8,1386025.8,10727,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886748,723441.00
08/03/2019 22:45,2,0.000,ALERT,212.61,296.66,60.033,1564886704,"201051344000646","174011545737251",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,1380088.9,1380088.9,10698,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886750,723442.00
08/03/2019 22:45,2,0.000,ALERT,213.06,297.57,60.081,1564886704,"201051344000867","174011545737251",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1376126.8,1376126.8,10695,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886752,723443.00
08/03/2019 22:45,2,0.000,ALERT,213.51,297.26,60.043,1564886704,"201051344000633","174011545737251",0.00,18.30,0,293.66,298.47,0.0,0.0,0.000,1372775.8,1372775.8,10704,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886754,723444.00
08/03/2019 22:45,2,0.000,ALERT,212.61,297.26,60.059,1564886704,"201051344000955","174011545737251",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,1400843.8,1400843.8,10696,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564886756,723445.00
08/03/2019 22:45,2,0.000,ALERT,213.06,296.96,60.038,1564886704,"201051344000648","174011545737251",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,1386221.1,1386221.1,10678,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564886758,723446.00
08/03/2019 22:45,2,0.000,ALERT,213.06,297.57,60.012,1564886704,"201051344000645","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1392075.3,1392075.3,10687,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886759,723447.00
08/03/2019 22:45,2,0.000,ALERT,212.83,298.17,60.070,1564886704,"201051344000569","174011545737251",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,1409406.7,1409406.7,10680,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564886761,723448.00
08/03/2019 22:45,2,0.000,ALERT,213.06,297.26,60.038,1564886704,"179051228000119","174011545737251",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,195223.1,195223.1,10781,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564886763,723449.00
08/03/2019 23:00,2,0.000,ALERT,212.61,297.87,60.033,1564887604,"201051344000579","174011545737251",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,1410888.3,1410888.3,10690,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887606,723450.00
08/03/2019 23:00,2,0.000,ALERT,212.83,296.96,60.038,1564887604,"201051344001025","174011545737251",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,1396425.6,1396425.6,10684,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887608,723451.00
08/03/2019 23:00,2,0.000,ALERT,213.06,297.57,60.070,1564887604,"201051344001093","174011545737251",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,1377923.4,1377923.4,10714,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564887610,723452.00
08/03/2019 23:00,2,0.000,ALERT,212.61,297.26,60.059,1564887604,"201051344000458","174011545737251",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1391291.7,1391291.7,10679,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564887612,723453.00
08/03/2019 23:00,2,0.000,ALERT,212.83,297.87,60.028,1564887604,"201051344000890","174011545737251",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,1393212.4,1393212.4,10688,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564887614,723454.00
08/03/2019 23:00,2,0.000,ALERT,212.61,297.26,60.033,1564887604,"201051344000988","174011545737251",0.00,17.80,0,293.06,299.07,0.0,0.0,0.000,1053781.4,1053781.4,10679,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887616,723455.00
08/03/2019 23:00,2,0.000,ALERT,213.51,298.47,60.038,1564887604,"201051344000582","174011545737251",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,1370205.9,1370205.9,10679,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887617,723456.00
08/03/2019 23:00,2,0.000,ALERT,212.61,297.87,60.022,1564887604,"201051344000868","174011545737251",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,1378252.7,1378252.7,10677,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887619,723457.00
08/03/2019 23:00,2,0.000,ALERT,213.06,297.57,60.038,1564887604,"201051344000576","174011545737251",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,1394058.2,1394058.2,10706,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887621,723458.00
08/03/2019 23:00,2,0.000,ALERT,212.61,296.96,60.033,1564887604,"201051344001158","174011545737251",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,1371571.5,1371571.5,10676,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887623,723459.00
08/03/2019 23:00,2,0.000,ALERT,213.29,297.26,60.033,1564887604,"201051344000917","174011545737251",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,1387498.1,1387498.1,10713,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564887625,723460.00
08/03/2019 23:00,2,0.000,ALERT,213.29,296.96,60.033,1564887604,"201051344000417","174011545737251",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,1094341.7,1094341.7,10708,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887627,723461.00
08/03/2019 23:00,2,0.000,ALERT,213.29,297.57,60.043,1564887604,"201051344000685","174011545737251",0.00,17.50,0,294.56,299.67,0.0,0.0,0.000,1393367.4,1393367.4,10694,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887628,723462.00
08/03/2019 23:00,2,0.000,ALERT,213.29,296.96,60.022,1564887604,"201051344000651","174011545737251",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,1388019.6,1388019.6,10686,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887630,723463.00
08/03/2019 23:00,2,0.000,ALERT,212.38,298.17,60.028,1564887604,"201051344000594","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1397655.3,1397655.3,10685,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564887632,723464.00
08/03/2019 23:00,2,0.000,ALERT,212.83,297.26,60.033,1564887604,"201051344000469","174011545737251",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,1378019.5,1378019.5,10695,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887634,723465.00
08/03/2019 23:00,2,0.000,ALERT,213.29,298.17,60.033,1564887604,"201051344000585","174011545737251",0.00,17.80,0,294.26,299.67,0.0,0.0,0.000,1403987.6,1403987.6,10680,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564887636,723466.00
08/03/2019 23:00,2,0.000,ALERT,213.29,297.26,60.033,1564887604,"201051344000853","174011545737251",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1400698.4,1400698.4,10693,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887638,723467.00
08/03/2019 23:00,2,0.000,ALERT,213.51,298.17,60.038,1564887604,"201051344001145","174011545737251",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,1402309.8,1402309.8,10714,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887640,723468.00
08/03/2019 23:00,2,0.000,ALERT,213.29,297.87,60.038,1564887604,"201051344000438","174011545737251",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,1395832.3,1395832.3,10686,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887642,723469.00
08/03/2019 23:00,2,0.000,ALERT,212.83,297.87,60.022,1564887604,"201051344001135","174011545737251",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,1383644.4,1383644.4,10678,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887643,723470.00
08/03/2019 23:00,2,0.000,ALERT,212.61,297.57,60.033,1564887604,"201051344000983","174011545737251",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,1398985.8,1398985.8,10684,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887645,723471.00
08/03/2019 23:00,2,0.000,ALERT,213.29,297.57,60.033,1564887604,"201051344001203","174011545737251",0.00,17.50,0,294.86,301.47,0.0,0.0,0.000,1391799.6,1391799.6,10700,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887647,723472.00
08/03/2019 23:00,2,0.000,ALERT,213.06,298.17,60.054,1564887604,"201051344001230","174011545737251",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,1386025.8,1386025.8,10729,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887649,723473.00
08/03/2019 23:00,2,0.000,ALERT,212.83,297.57,60.038,1564887604,"201051344000646","174011545737251",0.00,17.30,0,294.26,299.37,0.0,0.0,0.000,1380088.9,1380088.9,10700,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887651,723474.00
08/03/2019 23:00,2,0.000,ALERT,213.06,297.26,60.033,1564887604,"201051344000867","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1376126.8,1376126.8,10697,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887653,723475.00
08/03/2019 23:00,2,0.000,ALERT,213.29,296.96,60.033,1564887604,"201051344000633","174011545737251",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,1372775.8,1372775.8,10706,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887655,723476.00
08/03/2019 23:00,2,0.000,ALERT,212.61,297.87,60.038,1564887604,"201051344000955","174011545737251",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,1400843.8,1400843.8,10698,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564887656,723477.00
08/03/2019 23:00,2,0.000,ALERT,213.06,296.96,60.043,1564887604,"201051344000648","174011545737251",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,1386221.1,1386221.1,10680,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564887658,723478.00
08/03/2019 23:00,2,0.000,ALERT,213.29,297.57,59.996,1564887604,"201051344000645","174011545737251",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,1392075.3,1392075.3,10689,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564887660,723479.00
08/03/2019 23:00,2,0.000,ALERT,212.61,297.87,60.022,1564887604,"201051344000569","174011545737251",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,1409406.7,1409406.7,10682,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564887662,723480.00
08/03/2019 23:00,2,0.000,ALERT,213.06,296.96,60.022,1564887604,"179051228000119","174011545737251",0.00,19.50,0,293.66,298.77,0.0,0.0,0.000,195223.1,195223.1,10783,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564887664,723481.00
08/03/2019 23:15,2,0.000,ALERT,213.51,299.07,60.012,1564888504,"201051344000579","174011545737251",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,1410888.3,1410888.3,10692,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888506,723482.00
08/03/2019 23:15,2,0.000,ALERT,214.19,298.47,60.006,1564888504,"201051344001025","174011545737251",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,1396425.6,1396425.6,10686,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888508,723483.00
08/03/2019 23:15,2,0.000,ALERT,214.41,299.07,60.006,1564888504,"201051344001093","174011545737251",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,1377923.4,1377923.4,10716,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888509,723484.00
08/03/2019 23:15,2,0.000,ALERT,213.29,298.47,60.001,1564888504,"201051344000458","174011545737251",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,1391291.7,1391291.7,10681,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888511,723485.00
08/03/2019 23:15,2,0.000,ALERT,214.41,299.67,60.006,1564888504,"201051344000890","174011545737251",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,1393212.4,1393212.4,10690,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888513,723486.00
08/03/2019 23:15,2,0.000,ALERT,213.29,298.17,60.012,1564888504,"201051344000988","174011545737251",0.00,17.50,0,292.76,299.67,0.0,0.0,0.000,1053781.4,1053781.4,10681,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888515,723487.00
08/03/2019 23:15,2,0.000,ALERT,214.87,299.97,60.001,1564888504,"201051344000582","174011545737251",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,1370205.9,1370205.9,10681,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564888517,723488.00
08/03/2019 23:15,2,0.000,ALERT,213.29,298.77,60.028,1564888504,"201051344000868","174011545737251",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,1378252.7,1378252.7,10679,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888519,723489.00
08/03/2019 23:15,2,0.000,ALERT,213.74,298.47,60.001,1564888504,"201051344000576","174011545737251",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,1394058.2,1394058.2,10708,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888520,723490.00
08/03/2019 23:15,2,0.000,ALERT,213.51,298.47,60.001,1564888504,"201051344001158","174011545737251",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,1371571.5,1371571.5,10678,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888522,723491.00
08/03/2019 23:15,2,0.000,ALERT,214.41,298.47,60.028,1564888504,"201051344000917","174011545737251",0.00,17.80,0,293.96,299.97,0.0,0.0,0.000,1387498.1,1387498.1,10715,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888524,723492.00
08/03/2019 23:15,2,0.000,ALERT,214.41,298.17,60.006,1564888504,"201051344000417","174011545737251",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,1094341.7,1094341.7,10710,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888526,723493.00
08/03/2019 23:15,2,0.000,ALERT,214.41,299.07,60.028,1564888504,"201051344000685","174011545737251",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,1393367.4,1393367.4,10696,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564888528,723494.00
08/03/2019 23:15,2,0.000,ALERT,214.41,298.17,60.001,1564888504,"201051344000651","174011545737251",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,1388019.6,1388019.6,10688,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564888530,723495.00
08/03/2019 23:15,2,0.000,ALERT,213.29,299.07,60.001,1564888504,"201051344000594","174011545737251",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,1397655.3,1397655.3,10687,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888532,723496.00
08/03/2019 23:15,2,0.000,ALERT,213.51,298.47,60.017,1564888504,"201051344000469","174011545737251",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,1378019.5,1378019.5,10697,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564888533,723497.00
08/03/2019 23:15,2,0.000,ALERT,214.41,299.07,60.006,1564888504,"201051344000585","174011545737251",0.00,17.30,0,294.86,300.57,0.0,0.0,0.000,1403987.6,1403987.6,10682,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888535,723498.00
08/03/2019 23:15,2,0.000,ALERT,213.96,298.47,59.996,1564888504,"201051344000853","174011545737251",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,1400698.4,1400698.4,10695,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888537,723499.00
08/03/2019 23:15,2,0.000,ALERT,214.41,299.07,59.996,1564888504,"201051344001145","174011545737251",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,1402309.8,1402309.8,10716,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888540,723500.00
08/03/2019 23:15,2,0.000,ALERT,214.19,298.47,60.001,1564888504,"201051344000438","174011545737251",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,1395832.3,1395832.3,10688,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888541,723501.00
08/03/2019 23:15,2,0.000,ALERT,213.96,298.47,60.006,1564888504,"201051344001135","174011545737251",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,1383644.4,1383644.4,10680,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888543,723502.00
08/03/2019 23:15,2,0.000,ALERT,213.51,298.47,59.996,1564888504,"201051344000983","174011545737251",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,1398985.8,1398985.8,10686,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888545,723503.00
08/03/2019 23:15,2,0.000,ALERT,214.19,298.47,60.012,1564888504,"201051344001203","174011545737251",0.00,17.00,0,295.16,302.07,0.0,0.0,0.000,1391799.6,1391799.6,10702,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888547,723504.00
