ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/03/2019 23:15,2,0.000,ALERT,214.19,299.07,60.028,1564888504,"201051344001230","174011545737251",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,1386025.8,1386025.8,10731,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888549,723505.00
08/03/2019 23:15,2,0.000,ALERT,213.74,298.77,60.012,1564888504,"201051344000646","174011545737251",0.00,17.00,0,294.26,300.27,0.0,0.0,0.000,1380088.9,1380088.9,10702,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888551,723506.00
08/03/2019 23:15,2,0.000,ALERT,213.74,298.77,60.012,1564888504,"201051344000867","174011545737251",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,1376126.8,1376126.8,10699,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564888552,723507.00
08/03/2019 23:15,2,0.000,ALERT,213.96,298.17,59.985,1564888504,"201051344000633","174011545737251",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,1372775.8,1372775.8,10708,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564888554,723508.00
08/03/2019 23:15,2,0.000,ALERT,213.74,298.77,60.012,1564888504,"201051344000955","174011545737251",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,1400843.8,1400843.8,10700,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564888556,723509.00
08/03/2019 23:15,2,0.000,ALERT,213.51,297.87,59.996,1564888504,"201051344000648","174011545737251",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,1386221.1,1386221.1,10682,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888558,723510.00
08/03/2019 23:15,2,0.000,ALERT,213.74,298.17,60.012,1564888504,"201051344000645","174011545737251",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1392075.3,1392075.3,10691,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564888560,723511.00
08/03/2019 23:15,2,0.000,ALERT,213.51,299.07,60.006,1564888504,"201051344000569","174011545737251",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1409406.7,1409406.7,10684,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564888562,723512.00
08/03/2019 23:15,2,0.000,ALERT,213.51,297.87,59.985,1564888504,"179051228000119","174011545737251",0.00,19.30,0,293.66,299.07,0.0,0.0,0.000,195223.1,195223.1,10785,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564888563,723513.00
08/03/2019 23:30,2,0.000,ALERT,213.29,299.37,60.012,1564889404,"201051344000579","174011545737251",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1410888.3,1410888.3,10694,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889406,723514.00
08/03/2019 23:30,2,0.000,ALERT,213.51,297.87,59.985,1564889404,"201051344001025","174011545737251",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,1396425.6,1396425.6,10688,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889408,723515.00
08/03/2019 23:30,2,0.000,ALERT,213.51,298.47,60.006,1564889404,"201051344001093","174011545737251",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,1377923.4,1377923.4,10718,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889410,723516.00
08/03/2019 23:30,2,0.000,ALERT,213.29,299.07,60.001,1564889404,"201051344000458","174011545737251",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,1391291.7,1391291.7,10683,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889411,723517.00
08/03/2019 23:30,2,0.000,ALERT,213.51,299.07,60.001,1564889404,"201051344000890","174011545737251",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,1393212.4,1393212.4,10692,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889413,723518.00
08/03/2019 23:30,2,0.000,ALERT,213.06,298.77,60.001,1564889404,"201051344000988","174011545737251",0.00,17.00,0,293.96,299.97,0.0,0.0,0.000,1053781.4,1053781.4,10683,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564889415,723519.00
08/03/2019 23:30,2,0.000,ALERT,213.96,299.37,60.012,1564889404,"201051344000582","174011545737251",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,1370205.9,1370205.9,10683,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564889417,723520.00
08/03/2019 23:30,2,0.000,ALERT,213.29,299.37,59.959,1564889404,"201051344000868","174011545737251",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,1378252.7,1378252.7,10681,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889419,723521.00
08/03/2019 23:30,2,0.000,ALERT,213.74,299.07,60.001,1564889404,"201051344000576","174011545737251",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,1394058.2,1394058.2,10710,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889421,723522.00
08/03/2019 23:30,2,0.000,ALERT,213.29,298.47,60.017,1564889404,"201051344001158","174011545737251",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1371571.5,1371571.5,10680,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889422,723523.00
08/03/2019 23:30,2,0.000,ALERT,213.51,297.57,59.990,1564889404,"201051344000917","174011545737251",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1387498.1,1387498.1,10717,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564889424,723524.00
08/03/2019 23:30,2,0.000,ALERT,213.51,297.26,60.012,1564889404,"201051344000417","174011545737251",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1094341.7,1094341.7,10712,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564889426,723525.00
08/03/2019 23:30,2,0.000,ALERT,213.74,298.17,60.001,1564889404,"201051344000685","174011545737251",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,1393367.4,1393367.4,10698,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889428,723526.00
08/03/2019 23:30,2,0.000,ALERT,213.51,297.26,59.996,1564889404,"201051344000651","174011545737251",0.00,16.00,0,296.36,299.97,0.0,0.0,0.000,1388019.6,1388019.6,10690,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564889430,723527.00
08/03/2019 23:30,2,0.000,ALERT,212.83,299.07,60.001,1564889404,"201051344000594","174011545737251",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,1397655.3,1397655.3,10689,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889432,723528.00
08/03/2019 23:30,2,0.000,ALERT,213.29,298.47,59.996,1564889404,"201051344000469","174011545737251",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,1378019.5,1378019.5,10699,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889434,723529.00
08/03/2019 23:30,2,0.000,ALERT,213.74,298.17,59.959,1564889404,"201051344000585","174011545737251",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,1403987.6,1403987.6,10684,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889436,723530.00
08/03/2019 23:30,2,0.000,ALERT,213.96,298.47,60.017,1564889404,"201051344000853","174011545737251",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1400698.4,1400698.4,10697,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889437,723531.00
08/03/2019 23:30,2,0.000,ALERT,213.74,298.47,60.012,1564889404,"201051344001145","174011545737251",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1402309.8,1402309.8,10718,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889439,723532.00
08/03/2019 23:30,2,0.000,ALERT,213.51,297.87,59.985,1564889404,"201051344000438","174011545737251",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,1395832.3,1395832.3,10690,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889441,723533.00
08/03/2019 23:30,2,0.000,ALERT,213.29,297.87,60.049,1564889404,"201051344001135","174011545737251",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,1383644.4,1383644.4,10682,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889443,723534.00
08/03/2019 23:30,2,0.000,ALERT,213.29,299.07,60.012,1564889404,"201051344000983","174011545737251",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,1398985.8,1398985.8,10688,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889445,723535.00
08/03/2019 23:30,2,0.000,ALERT,213.51,297.87,60.028,1564889404,"201051344001203","174011545737251",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,1391799.6,1391799.6,10704,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889447,723536.00
08/03/2019 23:30,2,0.000,ALERT,213.51,298.47,60.006,1564889404,"201051344001230","174011545737251",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,1386025.8,1386025.8,10733,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564889448,723537.00
08/03/2019 23:30,2,0.000,ALERT,213.06,297.87,60.017,1564889404,"201051344000646","174011545737251",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,1380088.9,1380088.9,10704,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564889450,723538.00
08/03/2019 23:30,2,0.000,ALERT,213.74,298.47,60.012,1564889404,"201051344000867","174011545737251",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,1376126.8,1376126.8,10701,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564889452,723539.00
08/03/2019 23:30,2,0.000,ALERT,213.96,298.47,59.969,1564889404,"201051344000633","174011545737251",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,1372775.8,1372775.8,10710,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889454,723540.00
08/03/2019 23:30,2,0.000,ALERT,213.06,298.17,60.006,1564889404,"201051344000955","174011545737251",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,1400843.8,1400843.8,10702,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889456,723541.00
08/03/2019 23:30,2,0.000,ALERT,213.51,297.87,60.017,1564889404,"201051344000648","174011545737251",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,1386221.1,1386221.1,10684,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889457,723542.00
08/03/2019 23:30,2,0.000,ALERT,213.74,298.47,60.006,1564889404,"201051344000645","174011545737251",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,1392075.3,1392075.3,10693,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564889459,723543.00
08/03/2019 23:30,2,0.000,ALERT,213.29,299.07,60.006,1564889404,"201051344000569","174011545737251",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,1409406.7,1409406.7,10686,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564889461,723544.00
08/03/2019 23:30,2,0.000,ALERT,213.74,298.17,60.012,1564889404,"179051228000119","174011545737251",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,195223.1,195223.1,10787,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564889463,723545.00
08/03/2019 23:45,2,0.000,ALERT,211.70,297.26,60.028,1564890303,"201051344000579","174011545737251",0.00,17.00,0,296.36,300.87,0.0,0.0,0.000,1410888.3,1410888.3,10696,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564890306,723546.00
08/03/2019 23:45,2,0.000,ALERT,211.93,296.36,60.028,1564890303,"201051344001025","174011545737251",0.00,16.00,0,295.16,301.17,0.0,0.0,0.000,1396425.6,1396425.6,10690,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890307,723547.00
08/03/2019 23:45,2,0.000,ALERT,212.16,296.96,60.049,1564890303,"201051344001093","174011545737251",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,1377923.4,1377923.4,10720,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890309,723548.00
08/03/2019 23:45,2,0.000,ALERT,211.70,296.36,60.022,1564890303,"201051344000458","174011545737251",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,1391291.7,1391291.7,10685,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564890311,723549.00
08/03/2019 23:45,2,0.000,ALERT,211.93,297.26,60.028,1564890303,"201051344000890","174011545737251",0.00,16.70,0,296.06,301.47,0.0,0.0,0.000,1393212.4,1393212.4,10694,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564890313,723550.00
08/03/2019 23:45,2,0.000,ALERT,211.48,296.36,60.028,1564890303,"201051344000988","174011545737251",0.00,16.70,0,293.06,299.97,0.0,0.0,0.000,1053781.4,1053781.4,10685,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890315,723551.00
08/03/2019 23:45,2,0.000,ALERT,212.38,297.57,60.028,1564890303,"201051344000582","174011545737251",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,1370205.9,1370205.9,10685,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890316,723552.00
08/03/2019 23:45,2,0.000,ALERT,211.48,296.96,60.022,1564890303,"201051344000868","174011545737251",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,1378252.7,1378252.7,10683,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890318,723553.00
08/03/2019 23:45,2,0.000,ALERT,211.93,296.96,60.028,1564890303,"201051344000576","174011545737251",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,1394058.2,1394058.2,10712,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890320,723554.00
08/03/2019 23:45,2,0.000,ALERT,211.70,296.66,60.038,1564890303,"201051344001158","174011545737251",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1371571.5,1371571.5,10682,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890322,723555.00
08/03/2019 23:45,2,0.000,ALERT,212.16,296.06,60.028,1564890303,"201051344000917","174011545737251",0.00,17.30,0,294.26,299.67,0.0,0.0,0.000,1387498.1,1387498.1,10719,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890324,723556.00
08/03/2019 23:45,2,0.000,ALERT,212.16,296.06,60.028,1564890303,"201051344000417","174011545737251",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1094341.7,1094341.7,10714,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890325,723557.00
08/03/2019 23:45,2,0.000,ALERT,212.16,296.66,60.028,1564890303,"201051344000685","174011545737251",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,1393367.4,1393367.4,10700,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564890327,723558.00
08/03/2019 23:45,2,0.000,ALERT,211.93,295.76,60.033,1564890303,"201051344000651","174011545737251",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,1388019.6,1388019.6,10692,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890329,723559.00
08/03/2019 23:45,2,0.000,ALERT,211.48,297.26,60.059,1564890303,"201051344000594","174011545737251",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,1397655.3,1397655.3,10691,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890331,723560.00
08/03/2019 23:45,2,0.000,ALERT,211.48,296.66,60.017,1564890303,"201051344000469","174011545737251",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,1378019.5,1378019.5,10701,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564890333,723561.00
08/03/2019 23:45,2,0.000,ALERT,211.93,296.66,60.033,1564890303,"201051344000585","174011545737251",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,1403987.6,1403987.6,10686,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564890335,723562.00
08/03/2019 23:45,2,0.000,ALERT,212.16,296.36,60.033,1564890303,"201051344000853","174011545737251",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,1400698.4,1400698.4,10699,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564890337,723563.00
08/03/2019 23:45,2,0.000,ALERT,212.16,296.96,60.065,1564890303,"201051344001145","174011545737251",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,1402309.8,1402309.8,10720,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890338,723564.00
08/03/2019 23:45,2,0.000,ALERT,211.93,296.36,60.033,1564890303,"201051344000438","174011545737251",0.00,16.00,0,295.76,300.87,0.0,0.0,0.000,1395832.3,1395832.3,10692,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890340,723565.00
08/03/2019 23:45,2,0.000,ALERT,211.48,296.36,59.980,1564890303,"201051344001135","174011545737251",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,1383644.4,1383644.4,10684,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890342,723566.00
08/03/2019 23:45,2,0.000,ALERT,211.70,296.96,60.028,1564890303,"201051344000983","174011545737251",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,1398985.8,1398985.8,10690,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564890344,723567.00
08/03/2019 23:45,2,0.000,ALERT,211.93,296.36,60.033,1564890303,"201051344001203","174011545737251",0.00,16.30,0,295.16,302.07,0.0,0.0,0.000,1391799.6,1391799.6,10706,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890346,723568.00
08/03/2019 23:45,2,0.000,ALERT,211.70,296.96,60.022,1564890303,"201051344001230","174011545737251",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,1386025.8,1386025.8,10735,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890348,723569.00
08/03/2019 23:45,2,0.000,ALERT,211.25,296.06,60.028,1564890303,"201051344000646","174011545737251",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,1380088.9,1380088.9,10706,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890349,723570.00
08/03/2019 23:45,2,0.000,ALERT,211.93,296.36,60.033,1564890303,"201051344000867","174011545737251",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,1376126.8,1376126.8,10703,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564890351,723571.00
08/03/2019 23:45,2,0.000,ALERT,211.93,295.76,60.033,1564890303,"201051344000633","174011545737251",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,1372775.8,1372775.8,10712,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890353,723572.00
08/03/2019 23:45,2,0.000,ALERT,211.25,296.06,60.075,1564890303,"201051344000955","174011545737251",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,1400843.8,1400843.8,10704,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890355,723573.00
08/03/2019 23:45,2,0.000,ALERT,211.93,296.06,60.059,1564890303,"201051344000648","174011545737251",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,1386221.1,1386221.1,10686,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564890357,723574.00
08/03/2019 23:45,2,0.000,ALERT,211.70,296.06,60.075,1564890303,"201051344000645","174011545737251",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,1392075.3,1392075.3,10695,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1564890358,723575.00
08/03/2019 23:45,2,0.000,ALERT,211.48,296.96,60.038,1564890303,"201051344000569","174011545737251",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,1409406.7,1409406.7,10688,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1564890360,723576.00
08/03/2019 23:45,2,0.000,ALERT,211.93,295.76,60.038,1564890303,"179051228000119","174011545737251",0.00,18.30,0,293.96,299.67,0.0,0.0,0.000,195223.1,195223.1,10789,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1564890362,723577.00
